ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 00:00,2,0.000,ALERT,213.06,301.17,60.022,1555041604,"201051344000579","174011545737251",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,1276731.9,1276731.9,15849,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041606,373402.00
04/12/2019 00:00,2,0.000,ALERT,213.51,299.97,60.038,1555041604,"201051344001025","174011545737251",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,1259106.5,1259106.5,23776,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041608,373403.00
04/12/2019 00:00,2,0.000,ALERT,213.74,300.57,60.038,1555041604,"201051344001093","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1243146.0,1243146.0,23809,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555041610,373404.00
04/12/2019 00:00,2,0.000,ALERT,212.83,300.57,60.033,1555041604,"201051344000458","174011545737251",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,1260014.8,1260014.8,15596,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041611,373405.00
04/12/2019 00:00,2,0.000,ALERT,213.74,301.17,60.043,1555041604,"201051344000890","174011545737251",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,1257702.0,1257702.0,23726,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555041613,373406.00
04/12/2019 00:00,2,0.000,ALERT,212.83,300.27,60.033,1555041604,"201051344000988","174011545737251",0.00,0.00,0,296.36,303.28,0.0,0.0,0.000,973461.2,973461.2,15920,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041615,373407.00
04/12/2019 00:00,2,0.000,ALERT,214.19,301.77,60.065,1555041604,"201051344000582","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1236816.1,1236816.1,23699,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555041617,373408.00
04/12/2019 00:00,2,0.000,ALERT,212.83,301.17,60.054,1555041604,"201051344000868","174011545737251",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,1245136.7,1245136.7,47647,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041619,373409.00
04/12/2019 00:00,2,0.000,ALERT,213.51,301.17,60.028,1555041604,"201051344000576","174011545737251",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,1263303.4,1263303.4,19681,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041620,373410.00
04/12/2019 00:00,2,0.000,ALERT,213.06,300.57,60.033,1555041604,"201051344001158","174011545737251",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,1240139.8,1240139.8,15905,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555041622,373411.00
04/12/2019 00:00,2,0.000,ALERT,213.96,300.27,60.059,1555041604,"201051344000917","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1254888.9,1254888.9,23577,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555041624,373412.00
04/12/2019 00:00,2,0.000,ALERT,213.96,300.27,60.043,1555041604,"201051344000417","174011545737251",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,1008078.7,1008078.7,23767,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041626,373413.00
04/12/2019 00:00,2,0.000,ALERT,213.96,300.87,60.001,1555041604,"201051344000685","174011545737251",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,1259482.5,1259482.5,23788,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041628,373414.00
04/12/2019 00:00,2,0.000,ALERT,213.74,299.97,60.033,1555041604,"201051344000651","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1252247.1,1252247.1,23758,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041629,373415.00
04/12/2019 00:00,2,0.000,ALERT,212.83,301.17,60.028,1555041604,"201051344000594","174011545737251",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,1266095.4,1266095.4,47588,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555041631,373416.00
04/12/2019 00:00,2,0.000,ALERT,213.06,300.87,60.028,1555041604,"201051344000469","174011545737251",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,1244686.9,1244686.9,15881,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041633,373417.00
04/12/2019 00:00,2,0.000,ALERT,213.96,300.87,60.028,1555041604,"201051344000585","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1265318.5,1265318.5,23815,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041635,373418.00
04/12/2019 00:00,2,0.000,ALERT,213.51,300.57,60.022,1555041604,"201051344000853","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1268067.5,1268067.5,15481,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555041637,373419.00
04/12/2019 00:00,2,0.000,ALERT,213.96,301.17,60.028,1555041604,"201051344001145","174011545737251",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,1267775.4,1267775.4,23733,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041639,373420.00
04/12/2019 00:00,2,0.000,ALERT,213.74,300.87,60.038,1555041604,"201051344000438","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1260586.8,1260586.8,23767,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555041640,373421.00
04/12/2019 00:00,2,0.000,ALERT,213.29,300.87,60.022,1555041604,"201051344001135","174011545737251",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,1247488.0,1247488.0,23720,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041642,373422.00
04/12/2019 00:00,2,0.000,ALERT,213.06,300.87,60.022,1555041604,"201051344000983","174011545737251",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,1266196.4,1266196.4,15480,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041644,373423.00
04/12/2019 00:00,2,0.000,ALERT,213.74,300.57,60.028,1555041604,"201051344001203","174011545737251",0.00,-0.50,0,298.47,304.78,0.0,0.0,0.000,1255216.1,1255216.1,23773,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041646,373424.00
04/12/2019 00:00,2,0.000,ALERT,213.51,300.87,60.022,1555041604,"201051344001230","174011545737251",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,1252135.5,1252135.5,23592,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041648,373425.00
04/12/2019 00:00,2,0.000,ALERT,213.29,300.57,60.028,1555041604,"201051344000646","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1245135.9,1245135.9,23742,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041649,373426.00
04/12/2019 00:00,2,0.000,ALERT,213.06,300.27,60.033,1555041604,"201051344000867","174011545737251",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,1243450.3,1243450.3,47669,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041651,373427.00
04/12/2019 00:00,2,0.000,ALERT,213.74,300.57,60.033,1555041604,"201051344000633","174011545737251",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,1242303.6,1242303.6,47715,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041653,373428.00
04/12/2019 00:00,2,0.000,ALERT,213.29,300.87,60.028,1555041604,"201051344000955","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1264999.7,1264999.7,23762,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041655,373429.00
04/12/2019 00:00,2,0.000,ALERT,213.06,299.97,60.033,1555041604,"201051344000648","174011545737251",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,1256131.4,1256131.4,47223,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041657,373430.00
04/12/2019 00:00,2,0.000,ALERT,213.51,300.57,60.033,1555041604,"201051344000645","174011545737251",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,1260925.0,1260925.0,47185,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041658,373431.00
04/12/2019 00:00,2,0.000,ALERT,213.06,301.17,60.006,1555041604,"201051344000569","174011545737251",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,1276971.7,1276971.7,15398,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555041660,373432.00
04/12/2019 00:00,2,0.000,ALERT,213.51,300.57,60.033,1555041604,"179051228000119","174011545737251",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,64166.2,64166.2,15489,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555041662,373433.00
04/12/2019 00:15,2,0.000,ALERT,213.06,301.17,59.975,1555042504,"201051344000579","174011545737251",0.00,0.00,0,299.67,318.91,0.0,0.0,0.000,1276731.9,1276731.9,15851,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042506,373434.00
04/12/2019 00:15,2,0.000,ALERT,213.51,300.27,59.980,1555042504,"201051344001025","174011545737251",0.00,-1.00,0,296.96,309.59,0.0,0.0,0.000,1259106.5,1259106.5,23778,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042508,373435.00
04/12/2019 00:15,2,0.000,ALERT,213.51,300.57,59.980,1555042504,"201051344001093","174011545737251",0.00,1.00,0,297.26,308.99,0.0,0.0,0.000,1243146.0,1243146.0,23811,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042510,373436.00
04/12/2019 00:15,2,0.000,ALERT,212.83,300.87,59.980,1555042504,"201051344000458","174011545737251",0.00,1.50,0,298.77,318.61,0.0,0.0,0.000,1260014.8,1260014.8,15598,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042512,373437.00
04/12/2019 00:15,2,0.000,ALERT,213.51,301.17,59.975,1555042504,"201051344000890","174011545737251",0.00,0.50,0,297.87,310.79,0.0,0.0,0.000,1257702.0,1257702.0,23728,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042514,373438.00
04/12/2019 00:15,2,0.000,ALERT,212.83,300.57,59.980,1555042504,"201051344000988","174011545737251",0.00,0.00,0,296.06,318.30,0.0,0.0,0.000,973461.2,973461.2,15922,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042515,373439.00
04/12/2019 00:15,2,0.000,ALERT,213.96,301.77,59.980,1555042504,"201051344000582","174011545737251",0.00,-1.00,0,298.17,310.19,0.0,0.0,0.000,1236816.1,1236816.1,23701,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042517,373440.00
04/12/2019 00:15,2,0.000,ALERT,212.83,301.47,59.980,1555042504,"201051344000868","174011545737251",0.00,0.00,0,298.77,318.61,0.0,0.0,0.000,1245136.7,1245136.7,47649,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042519,373441.00
04/12/2019 00:15,2,0.000,ALERT,213.51,301.17,59.980,1555042504,"201051344000576","174011545737251",0.00,-0.50,0,299.07,318.91,0.0,0.0,0.000,1263303.4,1263303.4,19683,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042521,373442.00
04/12/2019 00:15,2,0.000,ALERT,213.06,300.57,59.980,1555042504,"201051344001158","174011545737251",0.00,-1.00,0,298.47,318.30,0.0,0.0,0.000,1240139.8,1240139.8,15907,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042523,373443.00
04/12/2019 00:15,2,0.000,ALERT,213.74,300.27,59.980,1555042504,"201051344000917","174011545737251",0.00,1.00,0,296.06,308.39,0.0,0.0,0.000,1254888.9,1254888.9,23579,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042524,373444.00
04/12/2019 00:15,2,0.000,ALERT,213.74,300.57,59.985,1555042504,"201051344000417","174011545737251",0.00,-0.50,0,296.96,308.99,0.0,0.0,0.000,1008078.7,1008078.7,23769,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042526,373445.00
04/12/2019 00:15,2,0.000,ALERT,213.96,300.87,59.990,1555042504,"201051344000685","174011545737251",0.00,0.00,0,297.26,309.89,0.0,0.0,0.000,1259482.5,1259482.5,23790,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042528,373446.00
04/12/2019 00:15,2,0.000,ALERT,213.74,299.97,59.975,1555042504,"201051344000651","174011545737251",0.00,-1.50,0,296.66,308.69,0.0,0.0,0.000,1252247.1,1252247.1,23760,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555042530,373447.00
04/12/2019 00:15,2,0.000,ALERT,212.61,301.47,59.980,1555042504,"201051344000594","174011545737251",0.00,-0.50,0,298.77,318.61,0.0,0.0,0.000,1266095.4,1266095.4,47590,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042532,373448.00
04/12/2019 00:15,2,0.000,ALERT,213.06,300.87,59.980,1555042504,"201051344000469","174011545737251",0.00,-0.50,0,297.57,318.30,0.0,0.0,0.000,1244686.9,1244686.9,15883,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555042534,373449.00
04/12/2019 00:15,2,0.000,ALERT,213.74,301.17,59.938,1555042504,"201051344000585","174011545737251",0.00,0.50,0,296.96,308.99,0.0,0.0,0.000,1265318.5,1265318.5,23817,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042535,373450.00
04/12/2019 00:15,2,0.000,ALERT,213.51,300.57,59.932,1555042504,"201051344000853","174011545737251",0.00,0.00,0,298.77,318.00,0.0,0.0,0.000,1268067.5,1268067.5,15483,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042537,373451.00
04/12/2019 00:15,2,0.000,ALERT,213.74,301.17,59.948,1555042504,"201051344001145","174011545737251",0.00,0.00,0,297.87,310.79,0.0,0.0,0.000,1267775.4,1267775.4,23735,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555042539,373452.00
04/12/2019 00:15,2,0.000,ALERT,213.74,301.17,59.953,1555042504,"201051344000438","174011545737251",0.00,-0.50,0,297.57,309.89,0.0,0.0,0.000,1260586.8,1260586.8,23769,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042541,373453.00
04/12/2019 00:15,2,0.000,ALERT,213.29,301.17,60.022,1555042504,"201051344001135","174011545737251",0.00,0.00,0,297.57,309.59,0.0,0.0,0.000,1247488.0,1247488.0,23722,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042543,373454.00
04/12/2019 00:15,2,0.000,ALERT,213.06,300.87,59.980,1555042504,"201051344000983","174011545737251",0.00,0.50,0,299.07,318.30,0.0,0.0,0.000,1266196.4,1266196.4,15482,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042544,373455.00
04/12/2019 00:15,2,0.000,ALERT,213.74,300.87,59.985,1555042504,"201051344001203","174011545737251",0.00,-0.50,0,296.96,310.79,0.0,0.0,0.000,1255216.1,1255216.1,23775,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042546,373456.00
04/12/2019 00:15,2,0.000,ALERT,213.51,301.17,59.985,1555042504,"201051344001230","174011545737251",0.00,0.00,0,297.87,309.89,0.0,0.0,0.000,1252135.5,1252135.5,23594,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555042548,373457.00
04/12/2019 00:15,2,0.000,ALERT,213.29,300.57,59.990,1555042504,"201051344000646","174011545737251",0.00,-0.50,0,296.96,308.99,0.0,0.0,0.000,1245135.9,1245135.9,23744,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042550,373458.00
04/12/2019 00:15,2,0.000,ALERT,213.06,300.27,59.980,1555042504,"201051344000867","174011545737251",0.00,1.00,0,298.17,318.00,0.0,0.0,0.000,1243450.3,1243450.3,47671,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555042552,373459.00
04/12/2019 00:15,2,0.000,ALERT,213.74,300.57,59.969,1555042504,"201051344000633","174011545737251",0.00,-0.50,0,296.96,318.00,0.0,0.0,0.000,1242303.6,1242303.6,47717,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555042554,373460.00
04/12/2019 00:15,2,0.000,ALERT,213.29,300.87,59.996,1555042504,"201051344000955","174011545737251",0.00,0.00,0,297.57,309.29,0.0,0.0,0.000,1264999.7,1264999.7,23764,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042555,373461.00
04/12/2019 00:15,2,0.000,ALERT,213.06,299.97,59.948,1555042504,"201051344000648","174011545737251",0.00,-1.00,0,298.17,317.70,0.0,0.0,0.000,1256131.4,1256131.4,47225,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042557,373462.00
04/12/2019 00:15,2,0.000,ALERT,213.29,300.57,59.985,1555042504,"201051344000645","174011545737251",0.00,0.50,0,298.47,318.00,0.0,0.0,0.000,1260925.0,1260925.0,47187,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042559,373463.00
04/12/2019 00:15,2,0.000,ALERT,212.83,301.17,59.985,1555042504,"201051344000569","174011545737251",0.00,0.00,0,299.67,318.91,0.0,0.0,0.000,1276971.7,1276971.7,15400,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555042561,373464.00
04/12/2019 00:15,2,0.000,ALERT,213.29,300.57,59.996,1555042504,"179051228000119","174011545737251",0.00,2.00,0,297.26,318.00,0.0,0.0,0.000,64166.2,64166.2,15491,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555042563,373465.00
04/12/2019 00:30,2,0.000,ALERT,213.29,302.37,60.033,1555043404,"201051344000579","174011545737251",0.00,0.00,0,269.61,304.78,0.0,0.0,0.000,1276731.9,1276731.9,15853,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043406,373466.00
04/12/2019 00:30,2,0.000,ALERT,213.51,301.77,60.065,1555043404,"201051344001025","174011545737251",0.00,-1.00,0,266.61,304.78,0.0,0.0,0.000,1259106.5,1259106.5,23780,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043408,373467.00
04/12/2019 00:30,2,0.000,ALERT,213.74,302.07,60.033,1555043404,"201051344001093","174011545737251",0.00,1.00,0,267.21,304.78,0.0,0.0,0.000,1243146.0,1243146.0,23813,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043410,373468.00
04/12/2019 00:30,2,0.000,ALERT,213.06,301.77,60.038,1555043404,"201051344000458","174011545737251",0.00,1.50,0,269.31,304.18,0.0,0.0,0.000,1260014.8,1260014.8,15600,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043412,373469.00
04/12/2019 00:30,2,0.000,ALERT,213.51,302.68,60.038,1555043404,"201051344000890","174011545737251",0.00,0.50,0,267.51,305.08,0.0,0.0,0.000,1257702.0,1257702.0,23730,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043414,373470.00
04/12/2019 00:30,2,0.000,ALERT,213.06,301.47,60.054,1555043404,"201051344000988","174011545737251",0.00,0.50,0,266.61,303.88,0.0,0.0,0.000,973461.2,973461.2,15924,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043415,373471.00
04/12/2019 00:30,2,0.000,ALERT,214.19,303.58,60.038,1555043404,"201051344000582","174011545737251",0.00,-1.00,0,268.11,305.68,0.0,0.0,0.000,1236816.1,1236816.1,23703,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043417,373472.00
04/12/2019 00:30,2,0.000,ALERT,213.06,302.37,60.043,1555043404,"201051344000868","174011545737251",0.00,0.00,0,269.31,305.38,0.0,0.0,0.000,1245136.7,1245136.7,47651,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043419,373473.00
04/12/2019 00:30,2,0.000,ALERT,213.74,302.37,60.081,1555043404,"201051344000576","174011545737251",0.00,0.00,0,269.01,304.78,0.0,0.0,0.000,1263303.4,1263303.4,19685,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043421,373474.00
04/12/2019 00:30,2,0.000,ALERT,213.06,301.47,60.033,1555043404,"201051344001158","174011545737251",0.00,-1.00,0,268.41,304.18,0.0,0.0,0.000,1240139.8,1240139.8,15909,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043423,373475.00
04/12/2019 00:30,2,0.000,ALERT,213.74,301.77,60.033,1555043404,"201051344000917","174011545737251",0.00,1.50,0,266.91,304.18,0.0,0.0,0.000,1254888.9,1254888.9,23581,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043425,373476.00
04/12/2019 00:30,2,0.000,ALERT,213.96,301.77,60.043,1555043404,"201051344000417","174011545737251",0.00,0.00,0,266.91,303.88,0.0,0.0,0.000,1008078.7,1008078.7,23771,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043426,373477.00
04/12/2019 00:30,2,0.000,ALERT,213.96,302.07,60.043,1555043404,"201051344000685","174011545737251",0.00,0.00,0,267.21,304.48,0.0,0.0,0.000,1259482.5,1259482.5,23792,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043428,373478.00
04/12/2019 00:30,2,0.000,ALERT,213.74,301.47,60.028,1555043404,"201051344000651","174011545737251",0.00,-1.00,0,266.61,304.18,0.0,0.0,0.000,1252247.1,1252247.1,23762,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043430,373479.00
04/12/2019 00:30,2,0.000,ALERT,212.83,302.07,60.075,1555043404,"201051344000594","174011545737251",0.00,-0.50,0,268.41,305.38,0.0,0.0,0.000,1266095.4,1266095.4,47592,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043432,373480.00
04/12/2019 00:30,2,0.000,ALERT,213.29,301.77,60.038,1555043404,"201051344000469","174011545737251",0.00,-0.50,0,268.11,304.48,0.0,0.0,0.000,1244686.9,1244686.9,15885,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043434,373481.00
04/12/2019 00:30,2,0.000,ALERT,213.74,302.37,60.038,1555043404,"201051344000585","174011545737251",0.00,0.50,0,267.51,305.08,0.0,0.0,0.000,1265318.5,1265318.5,23819,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043435,373482.00
04/12/2019 00:30,2,0.000,ALERT,213.74,301.47,60.043,1555043404,"201051344000853","174011545737251",0.00,0.00,0,269.01,303.88,0.0,0.0,0.000,1268067.5,1268067.5,15485,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043437,373483.00
04/12/2019 00:30,2,0.000,ALERT,213.96,302.37,60.049,1555043404,"201051344001145","174011545737251",0.00,0.00,0,267.51,305.08,0.0,0.0,0.000,1267775.4,1267775.4,23737,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043439,373484.00
04/12/2019 00:30,2,0.000,ALERT,213.74,302.07,60.028,1555043404,"201051344000438","174011545737251",0.00,-0.50,0,267.21,304.78,0.0,0.0,0.000,1260586.8,1260586.8,23771,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043441,373485.00
04/12/2019 00:30,2,0.000,ALERT,213.29,302.07,60.028,1555043404,"201051344001135","174011545737251",0.00,0.00,0,267.21,304.78,0.0,0.0,0.000,1247488.0,1247488.0,23724,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043443,373486.00
04/12/2019 00:30,2,0.000,ALERT,213.06,301.77,60.033,1555043404,"201051344000983","174011545737251",0.00,0.50,0,269.31,304.18,0.0,0.0,0.000,1266196.4,1266196.4,15484,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043445,373487.00
04/12/2019 00:30,2,0.000,ALERT,213.74,301.77,60.033,1555043404,"201051344001203","174011545737251",0.00,-0.50,0,266.91,305.68,0.0,0.0,0.000,1255216.1,1255216.1,23777,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043446,373488.00
04/12/2019 00:30,2,0.000,ALERT,213.74,302.68,60.001,1555043404,"201051344001230","174011545737251",0.00,0.00,0,267.81,304.78,0.0,0.0,0.000,1252135.5,1252135.5,23596,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043448,373489.00
04/12/2019 00:30,2,0.000,ALERT,213.29,302.07,60.038,1555043404,"201051344000646","174011545737251",0.00,-0.50,0,266.91,304.78,0.0,0.0,0.000,1245135.9,1245135.9,23746,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043450,373490.00
04/12/2019 00:30,2,0.000,ALERT,213.51,300.87,60.070,1555043404,"201051344000867","174011545737251",0.00,1.00,0,268.41,304.18,0.0,0.0,0.000,1243450.3,1243450.3,47673,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043452,373491.00
04/12/2019 00:30,2,0.000,ALERT,213.96,301.17,60.038,1555043404,"201051344000633","174011545737251",0.00,-0.50,0,267.51,304.48,0.0,0.0,0.000,1242303.6,1242303.6,47719,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043454,373492.00
04/12/2019 00:30,2,0.000,ALERT,213.29,302.07,60.043,1555043404,"201051344000955","174011545737251",0.00,0.00,0,267.21,304.48,0.0,0.0,0.000,1264999.7,1264999.7,23766,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043456,373493.00
04/12/2019 00:30,2,0.000,ALERT,213.29,300.87,60.038,1555043404,"201051344000648","174011545737251",0.00,-1.00,0,268.71,303.88,0.0,0.0,0.000,1256131.4,1256131.4,47227,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043458,373494.00
04/12/2019 00:30,2,0.000,ALERT,213.51,301.47,60.033,1555043404,"201051344000645","174011545737251",0.00,0.50,0,269.01,304.18,0.0,0.0,0.000,1260925.0,1260925.0,47189,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555043460,373495.00
04/12/2019 00:30,2,0.000,ALERT,213.29,302.07,60.028,1555043404,"201051344000569","174011545737251",0.00,0.50,0,269.61,304.78,0.0,0.0,0.000,1276971.7,1276971.7,15402,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555043461,373496.00
04/12/2019 00:30,2,0.000,ALERT,213.74,301.17,60.033,1555043404,"179051228000119","174011545737251",0.00,2.00,0,267.81,303.88,0.0,0.0,0.000,64166.2,64166.2,15493,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555043463,373497.00
04/12/2019 00:45,2,0.000,ALERT,213.06,302.07,60.028,1555044304,"201051344000579","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1276731.9,1276731.9,15855,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044306,373498.00
04/12/2019 00:45,2,0.000,ALERT,213.06,300.57,60.022,1555044304,"201051344001025","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1259106.5,1259106.5,23782,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555044308,373499.00
04/12/2019 00:45,2,0.000,ALERT,213.29,301.17,60.033,1555044304,"201051344001093","174011545737251",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,1243146.0,1243146.0,23815,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044310,373500.00
04/12/2019 00:45,2,0.000,ALERT,213.06,301.47,60.038,1555044304,"201051344000458","174011545737251",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,1260014.8,1260014.8,15602,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555044312,373501.00
04/12/2019 00:45,2,0.000,ALERT,213.06,301.77,60.033,1555044304,"201051344000890","174011545737251",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,1257702.0,1257702.0,23732,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044313,373502.00
04/12/2019 00:45,2,0.000,ALERT,213.06,301.17,60.006,1555044304,"201051344000988","174011545737251",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,973461.2,973461.2,15926,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044315,373503.00
04/12/2019 00:45,2,0.000,ALERT,213.74,302.07,60.033,1555044304,"201051344000582","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1236816.1,1236816.1,23705,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555044317,373504.00
04/12/2019 00:45,2,0.000,ALERT,213.06,301.77,60.075,1555044304,"201051344000868","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1245136.7,1245136.7,47653,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044319,373505.00
04/12/2019 00:45,2,0.000,ALERT,213.74,301.77,60.028,1555044304,"201051344000576","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1263303.4,1263303.4,19687,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555044321,373506.00
04/12/2019 00:45,2,0.000,ALERT,213.29,301.47,60.028,1555044304,"201051344001158","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1240139.8,1240139.8,15911,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044322,373507.00
04/12/2019 00:45,2,0.000,ALERT,213.51,300.87,60.017,1555044304,"201051344000917","174011545737251",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,1254888.9,1254888.9,23583,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044324,373508.00
04/12/2019 00:45,2,0.000,ALERT,213.51,300.87,60.017,1555044304,"201051344000417","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1008078.7,1008078.7,23773,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555044326,373509.00
04/12/2019 00:45,2,0.000,ALERT,213.51,301.47,60.028,1555044304,"201051344000685","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1259482.5,1259482.5,23794,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555044328,373510.00
04/12/2019 00:45,2,0.000,ALERT,213.29,300.57,60.022,1555044304,"201051344000651","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1252247.1,1252247.1,23764,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044330,373511.00
04/12/2019 00:45,2,0.000,ALERT,212.83,302.07,60.059,1555044304,"201051344000594","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1266095.4,1266095.4,47594,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044332,373512.00
04/12/2019 00:45,2,0.000,ALERT,213.29,301.47,60.017,1555044304,"201051344000469","174011545737251",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,1244686.9,1244686.9,15887,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044333,373513.00
04/12/2019 00:45,2,0.000,ALERT,213.51,301.47,60.033,1555044304,"201051344000585","174011545737251",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,1265318.5,1265318.5,23821,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044335,373514.00
04/12/2019 00:45,2,0.000,ALERT,213.74,301.17,60.033,1555044304,"201051344000853","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1268067.5,1268067.5,15487,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044337,373515.00
04/12/2019 00:45,2,0.000,ALERT,213.51,301.77,59.990,1555044304,"201051344001145","174011545737251",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,1267775.4,1267775.4,23739,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044339,373516.00
04/12/2019 00:45,2,0.000,ALERT,213.29,301.47,60.017,1555044304,"201051344000438","174011545737251",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,1260586.8,1260586.8,23773,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044341,373517.00
04/12/2019 00:45,2,0.000,ALERT,212.83,301.17,59.996,1555044304,"201051344001135","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1247488.0,1247488.0,23726,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044342,373518.00
04/12/2019 00:45,2,0.000,ALERT,213.06,301.47,60.022,1555044304,"201051344000983","174011545737251",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,1266196.4,1266196.4,15486,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044344,373519.00
04/12/2019 00:45,2,0.000,ALERT,213.29,300.87,59.990,1555044304,"201051344001203","174011545737251",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,1255216.1,1255216.1,23779,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044346,373520.00
04/12/2019 00:45,2,0.000,ALERT,213.29,301.47,59.975,1555044304,"201051344001230","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1252135.5,1252135.5,23598,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044348,373521.00
04/12/2019 00:45,2,0.000,ALERT,212.83,300.87,60.017,1555044304,"201051344000646","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1245135.9,1245135.9,23748,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044350,373522.00
04/12/2019 00:45,2,0.000,ALERT,213.29,300.87,60.017,1555044304,"201051344000867","174011545737251",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,1243450.3,1243450.3,47675,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044351,373523.00
04/12/2019 00:45,2,0.000,ALERT,213.74,300.87,60.017,1555044304,"201051344000633","174011545737251",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,1242303.6,1242303.6,47721,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555044353,373524.00
04/12/2019 00:45,2,0.000,ALERT,212.83,301.17,60.017,1555044304,"201051344000955","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1264999.7,1264999.7,23768,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044355,373525.00
04/12/2019 00:45,2,0.000,ALERT,213.06,300.57,59.996,1555044304,"201051344000648","174011545737251",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,1256131.4,1256131.4,47229,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044357,373526.00
04/12/2019 00:45,2,0.000,ALERT,213.51,301.17,60.022,1555044304,"201051344000645","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1260925.0,1260925.0,47191,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044359,373527.00
04/12/2019 00:45,2,0.000,ALERT,213.06,301.47,60.022,1555044304,"201051344000569","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1276971.7,1276971.7,15404,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555044360,373528.00
04/12/2019 00:45,2,0.000,ALERT,213.51,300.87,60.022,1555044304,"179051228000119","174011545737251",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,64166.2,64166.2,15495,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555044362,373529.00
04/12/2019 01:00,2,0.000,ALERT,213.74,302.68,59.990,1555045204,"201051344000579","174011545737251",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,1276731.9,1276731.9,15857,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045206,373530.00
04/12/2019 01:00,2,0.000,ALERT,213.74,300.87,60.001,1555045204,"201051344001025","174011545737251",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,1259106.5,1259106.5,23784,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045208,373531.00
04/12/2019 01:00,2,0.000,ALERT,213.74,301.47,60.006,1555045204,"201051344001093","174011545737251",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,1243146.0,1243146.0,23817,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045209,373532.00
04/12/2019 01:00,2,0.000,ALERT,213.51,301.77,59.990,1555045204,"201051344000458","174011545737251",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,1260014.8,1260014.8,15604,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045211,373533.00
04/12/2019 01:00,2,0.000,ALERT,213.74,301.77,60.001,1555045204,"201051344000890","174011545737251",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,1257702.0,1257702.0,23734,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045213,373534.00
04/12/2019 01:00,2,0.000,ALERT,213.51,301.77,60.017,1555045204,"201051344000988","174011545737251",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,973461.2,973461.2,15928,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045215,373535.00
04/12/2019 01:00,2,0.000,ALERT,214.41,302.37,59.959,1555045204,"201051344000582","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,1236816.1,1236816.1,23707,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045217,373536.00
04/12/2019 01:00,2,0.000,ALERT,213.74,302.37,59.985,1555045204,"201051344000868","174011545737251",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,1245136.7,1245136.7,47655,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045218,373537.00
04/12/2019 01:00,2,0.000,ALERT,214.19,302.37,60.001,1555045204,"201051344000576","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1263303.4,1263303.4,19689,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045220,373538.00
04/12/2019 01:00,2,0.000,ALERT,213.96,301.77,60.001,1555045204,"201051344001158","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1240139.8,1240139.8,15913,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045222,373539.00
04/12/2019 01:00,2,0.000,ALERT,213.96,300.87,60.006,1555045204,"201051344000917","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1254888.9,1254888.9,23585,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045224,373540.00
04/12/2019 01:00,2,0.000,ALERT,214.19,301.17,60.028,1555045204,"201051344000417","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1008078.7,1008078.7,23775,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045226,373541.00
04/12/2019 01:00,2,0.000,ALERT,214.19,301.77,60.006,1555045204,"201051344000685","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1259482.5,1259482.5,23796,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045228,373542.00
04/12/2019 01:00,2,0.000,ALERT,213.96,300.57,60.001,1555045204,"201051344000651","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1252247.1,1252247.1,23766,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045229,373543.00
04/12/2019 01:00,2,0.000,ALERT,213.51,302.68,59.985,1555045204,"201051344000594","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1266095.4,1266095.4,47596,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045231,373544.00
04/12/2019 01:00,2,0.000,ALERT,213.96,302.07,60.017,1555045204,"201051344000469","174011545737251",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,1244686.9,1244686.9,15889,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045233,373545.00
