ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 01:00,2,0.000,ALERT,213.96,301.77,60.006,1555045204,"201051344000585","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1265318.5,1265318.5,23823,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045235,373546.00
04/12/2019 01:00,2,0.000,ALERT,214.41,302.07,60.001,1555045204,"201051344000853","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1268067.5,1268067.5,15489,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045237,373547.00
04/12/2019 01:00,2,0.000,ALERT,214.19,301.77,60.006,1555045204,"201051344001145","174011545737251",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,1267775.4,1267775.4,23741,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045239,373548.00
04/12/2019 01:00,2,0.000,ALERT,213.96,301.77,59.969,1555045204,"201051344000438","174011545737251",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,1260586.8,1260586.8,23775,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045241,373549.00
04/12/2019 01:00,2,0.000,ALERT,213.51,301.47,59.959,1555045204,"201051344001135","174011545737251",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,1247488.0,1247488.0,23728,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045242,373550.00
04/12/2019 01:00,2,0.000,ALERT,213.74,302.37,60.012,1555045204,"201051344000983","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1266196.4,1266196.4,15488,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045244,373551.00
04/12/2019 01:00,2,0.000,ALERT,213.96,300.87,60.006,1555045204,"201051344001203","174011545737251",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,1255216.1,1255216.1,23781,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045246,373552.00
04/12/2019 01:00,2,0.000,ALERT,213.74,301.77,60.028,1555045204,"201051344001230","174011545737251",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,1252135.5,1252135.5,23600,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045248,373553.00
04/12/2019 01:00,2,0.000,ALERT,213.51,301.47,60.001,1555045204,"201051344000646","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1245135.9,1245135.9,23750,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045250,373554.00
04/12/2019 01:00,2,0.000,ALERT,213.96,301.77,59.990,1555045204,"201051344000867","174011545737251",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,1243450.3,1243450.3,47677,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045252,373555.00
04/12/2019 01:00,2,0.000,ALERT,214.41,301.77,60.012,1555045204,"201051344000633","174011545737251",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,1242303.6,1242303.6,47723,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045254,373556.00
04/12/2019 01:00,2,0.000,ALERT,213.51,301.47,60.006,1555045204,"201051344000955","174011545737251",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,1264999.7,1264999.7,23770,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045255,373557.00
04/12/2019 01:00,2,0.000,ALERT,213.96,301.47,60.006,1555045204,"201051344000648","174011545737251",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,1256131.4,1256131.4,47231,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555045257,373558.00
04/12/2019 01:00,2,0.000,ALERT,214.19,302.07,60.012,1555045204,"201051344000645","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1260925.0,1260925.0,47193,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045259,373559.00
04/12/2019 01:00,2,0.000,ALERT,213.74,302.68,60.006,1555045204,"201051344000569","174011545737251",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,1276971.7,1276971.7,15406,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555045261,373560.00
04/12/2019 01:00,2,0.000,ALERT,214.19,301.77,60.006,1555045204,"179051228000119","174011545737251",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,64166.2,64166.2,15497,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555045263,373561.00
04/12/2019 01:15,2,0.000,ALERT,211.03,296.06,59.969,1555046104,"201051344000579","174011545737251",0.00,0.00,0,294.26,304.78,0.0,0.0,0.000,1276731.9,1276731.9,15859,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046106,373562.00
04/12/2019 01:15,2,0.000,ALERT,211.03,295.16,60.022,1555046104,"201051344001025","174011545737251",0.00,-0.50,0,293.36,303.88,0.0,0.0,0.000,1259106.5,1259106.5,23786,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046107,373563.00
04/12/2019 01:15,2,0.000,ALERT,211.03,295.76,60.017,1555046104,"201051344001093","174011545737251",0.00,1.00,0,293.66,302.98,0.0,0.0,0.000,1243146.0,1243146.0,23819,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046109,373564.00
04/12/2019 01:15,2,0.000,ALERT,210.80,295.46,60.017,1555046104,"201051344000458","174011545737251",0.00,1.50,0,293.36,304.78,0.0,0.0,0.000,1260014.8,1260014.8,15606,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046111,373565.00
04/12/2019 01:15,2,0.000,ALERT,211.03,296.06,60.028,1555046104,"201051344000890","174011545737251",0.00,0.50,0,294.26,304.18,0.0,0.0,0.000,1257702.0,1257702.0,23736,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046113,373566.00
04/12/2019 01:15,2,0.000,ALERT,210.80,294.86,59.996,1555046104,"201051344000988","174011545737251",0.00,0.50,0,290.95,303.58,0.0,0.0,0.000,973461.2,973461.2,15930,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046115,373567.00
04/12/2019 01:15,2,0.000,ALERT,211.70,296.66,60.033,1555046104,"201051344000582","174011545737251",0.00,-0.50,0,294.86,304.18,0.0,0.0,0.000,1236816.1,1236816.1,23709,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046117,373568.00
04/12/2019 01:15,2,0.000,ALERT,211.03,296.06,59.980,1555046104,"201051344000868","174011545737251",0.00,0.00,0,293.96,304.78,0.0,0.0,0.000,1245136.7,1245136.7,47657,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046118,373569.00
04/12/2019 01:15,2,0.000,ALERT,211.48,296.06,60.006,1555046104,"201051344000576","174011545737251",0.00,0.00,0,293.36,304.18,0.0,0.0,0.000,1263303.4,1263303.4,19691,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555046120,373570.00
04/12/2019 01:15,2,0.000,ALERT,211.25,295.46,59.959,1555046104,"201051344001158","174011545737251",0.00,-0.50,0,292.76,303.58,0.0,0.0,0.000,1240139.8,1240139.8,15915,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046122,373571.00
04/12/2019 01:15,2,0.000,ALERT,211.48,295.46,60.001,1555046104,"201051344000917","174011545737251",0.00,1.50,0,292.46,302.68,0.0,0.0,0.000,1254888.9,1254888.9,23587,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046124,373572.00
04/12/2019 01:15,2,0.000,ALERT,211.48,295.46,60.001,1555046104,"201051344000417","174011545737251",0.00,0.00,0,293.36,302.68,0.0,0.0,0.000,1008078.7,1008078.7,23777,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555046126,373573.00
04/12/2019 01:15,2,0.000,ALERT,211.48,296.06,60.006,1555046104,"201051344000685","174011545737251",0.00,0.00,0,293.96,303.28,0.0,0.0,0.000,1259482.5,1259482.5,23798,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046127,373574.00
04/12/2019 01:15,2,0.000,ALERT,211.25,295.16,60.006,1555046104,"201051344000651","174011545737251",0.00,-1.00,0,293.36,302.68,0.0,0.0,0.000,1252247.1,1252247.1,23768,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046129,373575.00
04/12/2019 01:15,2,0.000,ALERT,210.80,296.06,60.001,1555046104,"201051344000594","174011545737251",0.00,0.00,0,293.06,304.18,0.0,0.0,0.000,1266095.4,1266095.4,47598,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046131,373576.00
04/12/2019 01:15,2,0.000,ALERT,211.25,295.46,59.996,1555046104,"201051344000469","174011545737251",0.00,-0.50,0,292.46,303.88,0.0,0.0,0.000,1244686.9,1244686.9,15891,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046133,373577.00
04/12/2019 01:15,2,0.000,ALERT,211.48,296.06,59.980,1555046104,"201051344000585","174011545737251",0.00,0.50,0,293.66,303.28,0.0,0.0,0.000,1265318.5,1265318.5,23825,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046135,373578.00
04/12/2019 01:15,2,0.000,ALERT,211.70,295.46,60.012,1555046104,"201051344000853","174011545737251",0.00,0.00,0,293.36,304.18,0.0,0.0,0.000,1268067.5,1268067.5,15491,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046137,373579.00
04/12/2019 01:15,2,0.000,ALERT,211.70,296.36,60.012,1555046104,"201051344001145","174011545737251",0.00,0.00,0,294.26,303.88,0.0,0.0,0.000,1267775.4,1267775.4,23743,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555046139,373580.00
04/12/2019 01:15,2,0.000,ALERT,211.48,296.06,60.012,1555046104,"201051344000438","174011545737251",0.00,0.00,0,293.96,303.58,0.0,0.0,0.000,1260586.8,1260586.8,23777,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046140,373581.00
04/12/2019 01:15,2,0.000,ALERT,211.03,296.06,60.012,1555046104,"201051344001135","174011545737251",0.00,0.00,0,293.96,303.88,0.0,0.0,0.000,1247488.0,1247488.0,23730,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046142,373582.00
04/12/2019 01:15,2,0.000,ALERT,211.25,295.76,60.006,1555046104,"201051344000983","174011545737251",0.00,0.50,0,293.66,304.18,0.0,0.0,0.000,1266196.4,1266196.4,15490,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046144,373583.00
04/12/2019 01:15,2,0.000,ALERT,211.48,295.46,60.001,1555046104,"201051344001203","174011545737251",0.00,0.00,0,293.66,304.78,0.0,0.0,0.000,1255216.1,1255216.1,23783,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046146,373584.00
04/12/2019 01:15,2,0.000,ALERT,211.25,296.36,60.006,1555046104,"201051344001230","174011545737251",0.00,0.50,0,294.26,303.58,0.0,0.0,0.000,1252135.5,1252135.5,23602,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046148,373585.00
04/12/2019 01:15,2,0.000,ALERT,211.03,295.76,60.017,1555046104,"201051344000646","174011545737251",0.00,0.00,0,293.36,302.98,0.0,0.0,0.000,1245135.9,1245135.9,23752,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046149,373586.00
04/12/2019 01:15,2,0.000,ALERT,211.48,295.16,60.006,1555046104,"201051344000867","174011545737251",0.00,1.00,0,292.76,304.18,0.0,0.0,0.000,1243450.3,1243450.3,47679,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046151,373587.00
04/12/2019 01:15,2,0.000,ALERT,211.93,295.16,60.054,1555046104,"201051344000633","174011545737251",0.00,-0.50,0,291.55,303.58,0.0,0.0,0.000,1242303.6,1242303.6,47725,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046153,373588.00
04/12/2019 01:15,2,0.000,ALERT,211.03,296.36,60.012,1555046104,"201051344000955","174011545737251",0.00,0.00,0,293.96,303.28,0.0,0.0,0.000,1264999.7,1264999.7,23772,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046155,373589.00
04/12/2019 01:15,2,0.000,ALERT,211.25,294.86,60.017,1555046104,"201051344000648","174011545737251",0.00,-0.50,0,292.76,303.88,0.0,0.0,0.000,1256131.4,1256131.4,47233,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046158,373590.00
04/12/2019 01:15,2,0.000,ALERT,211.70,295.46,60.012,1555046104,"201051344000645","174011545737251",0.00,1.00,0,293.36,303.88,0.0,0.0,0.000,1260925.0,1260925.0,47195,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046159,373591.00
04/12/2019 01:15,2,0.000,ALERT,211.25,296.36,60.012,1555046104,"201051344000569","174011545737251",0.00,0.50,0,293.96,304.78,0.0,0.0,0.000,1276971.7,1276971.7,15408,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555046161,373592.00
04/12/2019 01:15,2,0.000,ALERT,211.48,295.16,60.006,1555046104,"179051228000119","174011545737251",0.00,2.50,0,292.16,303.58,0.0,0.0,0.000,64166.2,64166.2,15499,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555046163,373593.00
04/12/2019 01:30,2,0.000,ALERT,211.93,296.36,59.996,1555047004,"201051344000579","174011545737251",0.00,0.50,0,289.75,298.47,0.0,0.0,0.000,1276731.9,1276731.9,15861,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047007,373594.00
04/12/2019 01:30,2,0.000,ALERT,211.93,296.06,60.006,1555047004,"201051344001025","174011545737251",0.00,-0.50,0,291.85,304.18,0.0,0.0,0.000,1259106.5,1259106.5,23788,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047009,373595.00
04/12/2019 01:30,2,0.000,ALERT,212.16,296.66,60.006,1555047004,"201051344001093","174011545737251",0.00,1.00,0,292.16,304.18,0.0,0.0,0.000,1243146.0,1243146.0,23821,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047011,373596.00
04/12/2019 01:30,2,0.000,ALERT,211.70,295.46,60.001,1555047004,"201051344000458","174011545737251",0.00,2.00,0,289.15,298.17,0.0,0.0,0.000,1260014.8,1260014.8,15608,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047012,373597.00
04/12/2019 01:30,2,0.000,ALERT,211.93,296.96,60.001,1555047004,"201051344000890","174011545737251",0.00,1.00,0,293.06,304.78,0.0,0.0,0.000,1257702.0,1257702.0,23738,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047014,373598.00
04/12/2019 01:30,2,0.000,ALERT,211.70,295.46,59.996,1555047004,"201051344000988","174011545737251",0.00,0.50,0,286.44,296.66,0.0,0.0,0.000,973461.2,973461.2,15932,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047016,373599.00
04/12/2019 01:30,2,0.000,ALERT,212.61,297.57,60.001,1555047004,"201051344000582","174011545737251",0.00,-0.50,0,293.06,305.38,0.0,0.0,0.000,1236816.1,1236816.1,23711,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047018,373600.00
04/12/2019 01:30,2,0.000,ALERT,211.70,296.36,60.001,1555047004,"201051344000868","174011545737251",0.00,0.50,0,289.45,298.17,0.0,0.0,0.000,1245136.7,1245136.7,47659,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047020,373601.00
04/12/2019 01:30,2,0.000,ALERT,212.16,296.36,59.985,1555047004,"201051344000576","174011545737251",0.00,0.00,0,289.15,297.26,0.0,0.0,0.000,1263303.4,1263303.4,19693,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047021,373602.00
04/12/2019 01:30,2,0.000,ALERT,211.93,295.76,59.990,1555047004,"201051344001158","174011545737251",0.00,-0.50,0,288.25,296.96,0.0,0.0,0.000,1240139.8,1240139.8,15917,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047023,373603.00
04/12/2019 01:30,2,0.000,ALERT,212.38,296.06,60.038,1555047004,"201051344000917","174011545737251",0.00,1.50,0,290.95,303.88,0.0,0.0,0.000,1254888.9,1254888.9,23589,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047025,373604.00
04/12/2019 01:30,2,0.000,ALERT,212.38,296.06,59.990,1555047004,"201051344000417","174011545737251",0.00,0.50,0,291.85,303.88,0.0,0.0,0.000,1008078.7,1008078.7,23779,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047027,373605.00
04/12/2019 01:30,2,0.000,ALERT,212.38,296.66,59.996,1555047004,"201051344000685","174011545737251",0.00,0.50,0,292.16,304.48,0.0,0.0,0.000,1259482.5,1259482.5,23800,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047029,373606.00
04/12/2019 01:30,2,0.000,ALERT,212.16,295.76,60.001,1555047004,"201051344000651","174011545737251",0.00,-1.00,0,291.55,303.58,0.0,0.0,0.000,1252247.1,1252247.1,23770,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047031,373607.00
04/12/2019 01:30,2,0.000,ALERT,211.48,296.06,60.043,1555047004,"201051344000594","174011545737251",0.00,0.00,0,288.55,297.26,0.0,0.0,0.000,1266095.4,1266095.4,47600,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047032,373608.00
04/12/2019 01:30,2,0.000,ALERT,211.93,295.46,59.990,1555047004,"201051344000469","174011545737251",0.00,-0.50,0,287.95,296.96,0.0,0.0,0.000,1244686.9,1244686.9,15893,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047034,373609.00
04/12/2019 01:30,2,0.000,ALERT,212.16,296.96,60.017,1555047004,"201051344000585","174011545737251",0.00,0.50,0,291.85,304.48,0.0,0.0,0.000,1265318.5,1265318.5,23827,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047036,373610.00
04/12/2019 01:30,2,0.000,ALERT,212.38,295.46,60.001,1555047004,"201051344000853","174011545737251",0.00,0.00,0,288.85,297.87,0.0,0.0,0.000,1268067.5,1268067.5,15493,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047038,373611.00
04/12/2019 01:30,2,0.000,ALERT,212.38,296.96,60.033,1555047004,"201051344001145","174011545737251",0.00,0.00,0,292.76,304.78,0.0,0.0,0.000,1267775.4,1267775.4,23745,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047040,373612.00
04/12/2019 01:30,2,0.000,ALERT,212.16,296.96,60.022,1555047004,"201051344000438","174011545737251",0.00,-0.50,0,292.46,304.18,0.0,0.0,0.000,1260586.8,1260586.8,23779,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047042,373613.00
04/12/2019 01:30,2,0.000,ALERT,211.70,296.66,59.996,1555047004,"201051344001135","174011545737251",0.00,0.00,0,292.46,304.18,0.0,0.0,0.000,1247488.0,1247488.0,23732,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047044,373614.00
04/12/2019 01:30,2,0.000,ALERT,211.70,295.76,60.006,1555047004,"201051344000983","174011545737251",0.00,0.50,0,289.15,297.87,0.0,0.0,0.000,1266196.4,1266196.4,15492,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047045,373615.00
04/12/2019 01:30,2,0.000,ALERT,211.93,296.36,59.964,1555047004,"201051344001203","174011545737251",0.00,0.00,0,292.16,305.08,0.0,0.0,0.000,1255216.1,1255216.1,23785,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047047,373616.00
04/12/2019 01:30,2,0.000,ALERT,211.93,296.96,60.038,1555047004,"201051344001230","174011545737251",0.00,0.00,0,292.46,304.78,0.0,0.0,0.000,1252135.5,1252135.5,23604,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047049,373617.00
04/12/2019 01:30,2,0.000,ALERT,211.70,296.36,60.012,1555047004,"201051344000646","174011545737251",0.00,0.00,0,291.55,304.18,0.0,0.0,0.000,1245135.9,1245135.9,23754,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047051,373618.00
04/12/2019 01:30,2,0.000,ALERT,211.93,294.86,59.964,1555047004,"201051344000867","174011545737251",0.00,1.00,0,288.25,297.87,0.0,0.0,0.000,1243450.3,1243450.3,47681,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047053,373619.00
04/12/2019 01:30,2,0.000,ALERT,212.38,295.16,60.001,1555047004,"201051344000633","174011545737251",0.00,0.00,0,287.05,296.66,0.0,0.0,0.000,1242303.6,1242303.6,47727,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047054,373620.00
04/12/2019 01:30,2,0.000,ALERT,211.70,296.66,60.017,1555047004,"201051344000955","174011545737251",0.00,0.50,0,292.16,304.18,0.0,0.0,0.000,1264999.7,1264999.7,23774,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047056,373621.00
04/12/2019 01:30,2,0.000,ALERT,211.70,294.56,60.012,1555047004,"201051344000648","174011545737251",0.00,-0.50,0,288.25,297.57,0.0,0.0,0.000,1256131.4,1256131.4,47235,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047058,373622.00
04/12/2019 01:30,2,0.000,ALERT,212.16,295.46,60.022,1555047004,"201051344000645","174011545737251",0.00,1.00,0,288.85,297.26,0.0,0.0,0.000,1260925.0,1260925.0,47197,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047060,373623.00
04/12/2019 01:30,2,0.000,ALERT,211.48,295.76,60.017,1555047004,"201051344000569","174011545737251",0.00,0.50,0,289.45,298.47,0.0,0.0,0.000,1276971.7,1276971.7,15410,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047062,373624.00
04/12/2019 01:30,2,0.000,ALERT,211.93,295.16,59.980,1555047004,"179051228000119","174011545737251",0.00,2.50,0,287.65,296.96,0.0,0.0,0.000,64166.2,64166.2,15501,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555047063,373625.00
04/12/2019 01:45,2,0.000,ALERT,211.48,296.06,60.017,1555047904,"201051344000579","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1276731.9,1276731.9,15863,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047906,373626.00
04/12/2019 01:45,2,0.000,ALERT,211.48,294.56,60.043,1555047904,"201051344001025","174011545737251",0.00,-0.50,0,293.36,298.77,0.0,0.0,0.000,1259106.5,1259106.5,23790,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047908,373627.00
04/12/2019 01:45,2,0.000,ALERT,211.48,295.16,60.012,1555047904,"201051344001093","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1243146.0,1243146.0,23823,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047910,373628.00
04/12/2019 01:45,2,0.000,ALERT,211.25,295.16,60.017,1555047904,"201051344000458","174011545737251",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,1260014.8,1260014.8,15610,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047912,373629.00
04/12/2019 01:45,2,0.000,ALERT,211.48,295.46,60.022,1555047904,"201051344000890","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,1257702.0,1257702.0,23740,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047913,373630.00
04/12/2019 01:45,2,0.000,ALERT,211.03,295.16,60.017,1555047904,"201051344000988","174011545737251",0.00,0.50,0,290.95,296.66,0.0,0.0,0.000,973461.2,973461.2,15934,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047915,373631.00
04/12/2019 01:45,2,0.000,ALERT,211.93,296.06,59.996,1555047904,"201051344000582","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1236816.1,1236816.1,23713,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047917,373632.00
04/12/2019 01:45,2,0.000,ALERT,211.25,295.76,60.022,1555047904,"201051344000868","174011545737251",0.00,0.00,0,293.96,297.87,0.0,0.0,0.000,1245136.7,1245136.7,47661,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047919,373633.00
04/12/2019 01:45,2,0.000,ALERT,211.93,295.76,60.006,1555047904,"201051344000576","174011545737251",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,1263303.4,1263303.4,19695,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047921,373634.00
04/12/2019 01:45,2,0.000,ALERT,211.48,295.16,60.033,1555047904,"201051344001158","174011545737251",0.00,-0.50,0,293.06,296.96,0.0,0.0,0.000,1240139.8,1240139.8,15919,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047923,373635.00
04/12/2019 01:45,2,0.000,ALERT,211.70,294.56,60.006,1555047904,"201051344000917","174011545737251",0.00,1.50,0,292.76,297.57,0.0,0.0,0.000,1254888.9,1254888.9,23591,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047924,373636.00
04/12/2019 01:45,2,0.000,ALERT,211.70,294.56,60.006,1555047904,"201051344000417","174011545737251",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,1008078.7,1008078.7,23781,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047926,373637.00
04/12/2019 01:45,2,0.000,ALERT,211.70,295.16,60.001,1555047904,"201051344000685","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1259482.5,1259482.5,23802,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047928,373638.00
04/12/2019 01:45,2,0.000,ALERT,211.70,294.26,59.996,1555047904,"201051344000651","174011545737251",0.00,-1.00,0,293.06,297.87,0.0,0.0,0.000,1252247.1,1252247.1,23772,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047930,373639.00
04/12/2019 01:45,2,0.000,ALERT,211.03,296.06,59.990,1555047904,"201051344000594","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1266095.4,1266095.4,47602,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047932,373640.00
04/12/2019 01:45,2,0.000,ALERT,211.48,295.46,59.990,1555047904,"201051344000469","174011545737251",0.00,-0.50,0,292.76,296.96,0.0,0.0,0.000,1244686.9,1244686.9,15895,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047933,373641.00
04/12/2019 01:45,2,0.000,ALERT,211.70,295.16,59.969,1555047904,"201051344000585","174011545737251",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,1265318.5,1265318.5,23829,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047935,373642.00
04/12/2019 01:45,2,0.000,ALERT,211.93,295.16,59.959,1555047904,"201051344000853","174011545737251",0.00,0.00,0,293.36,297.26,0.0,0.0,0.000,1268067.5,1268067.5,15495,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047937,373643.00
04/12/2019 01:45,2,0.000,ALERT,211.70,295.46,60.006,1555047904,"201051344001145","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1267775.4,1267775.4,23747,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047939,373644.00
04/12/2019 01:45,2,0.000,ALERT,211.48,295.16,59.985,1555047904,"201051344000438","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1260586.8,1260586.8,23781,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047941,373645.00
04/12/2019 01:45,2,0.000,ALERT,211.25,295.16,59.985,1555047904,"201051344001135","174011545737251",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,1247488.0,1247488.0,23734,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047943,373646.00
04/12/2019 01:45,2,0.000,ALERT,211.25,295.46,59.980,1555047904,"201051344000983","174011545737251",0.00,0.50,0,293.66,297.26,0.0,0.0,0.000,1266196.4,1266196.4,15494,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047944,373647.00
04/12/2019 01:45,2,0.000,ALERT,211.48,294.86,59.996,1555047904,"201051344001203","174011545737251",0.00,0.00,0,293.66,299.67,0.0,0.0,0.000,1255216.1,1255216.1,23787,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047946,373648.00
04/12/2019 01:45,2,0.000,ALERT,211.48,295.46,59.996,1555047904,"201051344001230","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1252135.5,1252135.5,23606,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047948,373649.00
04/12/2019 01:45,2,0.000,ALERT,211.25,294.86,59.985,1555047904,"201051344000646","174011545737251",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,1245135.9,1245135.9,23756,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047950,373650.00
04/12/2019 01:45,2,0.000,ALERT,211.48,294.56,59.990,1555047904,"201051344000867","174011545737251",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,1243450.3,1243450.3,47683,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047952,373651.00
04/12/2019 01:45,2,0.000,ALERT,211.93,294.86,60.022,1555047904,"201051344000633","174011545737251",0.00,0.00,0,291.55,296.66,0.0,0.0,0.000,1242303.6,1242303.6,47729,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047954,373652.00
04/12/2019 01:45,2,0.000,ALERT,211.03,295.16,59.953,1555047904,"201051344000955","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1264999.7,1264999.7,23776,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047955,373653.00
04/12/2019 01:45,2,0.000,ALERT,211.25,294.56,60.001,1555047904,"201051344000648","174011545737251",0.00,-0.50,0,292.76,296.66,0.0,0.0,0.000,1256131.4,1256131.4,47237,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555047957,373654.00
04/12/2019 01:45,2,0.000,ALERT,211.70,295.46,59.996,1555047904,"201051344000645","174011545737251",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,1260925.0,1260925.0,47199,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047959,373655.00
04/12/2019 01:45,2,0.000,ALERT,211.25,296.06,59.985,1555047904,"201051344000569","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1276971.7,1276971.7,15412,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555047961,373656.00
04/12/2019 01:45,2,0.000,ALERT,211.70,294.86,59.996,1555047904,"179051228000119","174011545737251",0.00,2.50,0,291.85,296.66,0.0,0.0,0.000,64166.2,64166.2,15503,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555047963,373657.00
04/12/2019 02:00,2,0.000,ALERT,211.03,296.36,60.012,1555048804,"201051344000579","174011545737251",0.00,0.50,0,293.66,305.08,0.0,0.0,0.000,1276731.9,1276731.9,15865,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555048806,373658.00
04/12/2019 02:00,2,0.000,ALERT,210.80,293.96,59.980,1555048804,"201051344001025","174011545737251",0.00,-0.50,0,292.76,333.03,0.0,0.0,0.000,1259106.5,1259106.5,23792,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555048808,373659.00
04/12/2019 02:00,2,0.000,ALERT,211.03,294.86,60.012,1555048804,"201051344001093","174011545737251",0.00,1.50,0,293.06,332.13,0.0,0.0,0.000,1243146.0,1243146.0,23825,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048810,373660.00
04/12/2019 02:00,2,0.000,ALERT,210.80,295.46,60.049,1555048804,"201051344000458","174011545737251",0.00,1.50,0,292.76,304.78,0.0,0.0,0.000,1260014.8,1260014.8,15612,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048812,373661.00
04/12/2019 02:00,2,0.000,ALERT,211.03,295.16,60.022,1555048804,"201051344000890","174011545737251",0.00,0.50,0,293.66,333.33,0.0,0.0,0.000,1257702.0,1257702.0,23742,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048813,373662.00
04/12/2019 02:00,2,0.000,ALERT,210.80,295.46,60.017,1555048804,"201051344000988","174011545737251",0.00,0.50,0,290.65,303.58,0.0,0.0,0.000,973461.2,973461.2,15936,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048815,373663.00
04/12/2019 02:00,2,0.000,ALERT,211.48,295.76,60.006,1555048804,"201051344000582","174011545737251",0.00,-0.50,0,293.96,333.33,0.0,0.0,0.000,1236816.1,1236816.1,23715,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048817,373664.00
04/12/2019 02:00,2,0.000,ALERT,211.03,296.36,59.985,1555048804,"201051344000868","174011545737251",0.00,0.50,0,293.66,305.68,0.0,0.0,0.000,1245136.7,1245136.7,47663,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048819,373665.00
04/12/2019 02:00,2,0.000,ALERT,211.48,296.36,60.017,1555048804,"201051344000576","174011545737251",0.00,0.00,0,293.36,304.48,0.0,0.0,0.000,1263303.4,1263303.4,19697,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048821,373666.00
04/12/2019 02:00,2,0.000,ALERT,211.03,295.46,60.017,1555048804,"201051344001158","174011545737251",0.00,-0.50,0,292.46,303.58,0.0,0.0,0.000,1240139.8,1240139.8,15921,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048822,373667.00
04/12/2019 02:00,2,0.000,ALERT,211.25,294.56,60.017,1555048804,"201051344000917","174011545737251",0.00,1.50,0,291.85,331.53,0.0,0.0,0.000,1254888.9,1254888.9,23593,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048824,373668.00
04/12/2019 02:00,2,0.000,ALERT,211.25,294.56,60.006,1555048804,"201051344000417","174011545737251",0.00,0.00,0,292.46,331.83,0.0,0.0,0.000,1008078.7,1008078.7,23783,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048826,373669.00
04/12/2019 02:00,2,0.000,ALERT,211.48,294.86,60.001,1555048804,"201051344000685","174011545737251",0.00,0.50,0,293.06,332.13,0.0,0.0,0.000,1259482.5,1259482.5,23804,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555048828,373670.00
04/12/2019 02:00,2,0.000,ALERT,211.25,294.26,60.022,1555048804,"201051344000651","174011545737251",0.00,-1.00,0,292.46,332.13,0.0,0.0,0.000,1252247.1,1252247.1,23774,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048830,373671.00
04/12/2019 02:00,2,0.000,ALERT,210.80,296.66,59.980,1555048804,"201051344000594","174011545737251",0.00,0.00,0,292.46,304.78,0.0,0.0,0.000,1266095.4,1266095.4,47604,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048831,373672.00
04/12/2019 02:00,2,0.000,ALERT,211.25,296.06,60.033,1555048804,"201051344000469","174011545737251",0.00,-0.50,0,292.16,303.58,0.0,0.0,0.000,1244686.9,1244686.9,15897,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048833,373673.00
04/12/2019 02:00,2,0.000,ALERT,211.25,295.46,60.028,1555048804,"201051344000585","174011545737251",0.00,0.50,0,292.76,332.43,0.0,0.0,0.000,1265318.5,1265318.5,23831,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048835,373674.00
04/12/2019 02:00,2,0.000,ALERT,211.48,295.76,60.075,1555048804,"201051344000853","174011545737251",0.00,0.00,0,292.76,304.48,0.0,0.0,0.000,1268067.5,1268067.5,15497,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048837,373675.00
04/12/2019 02:00,2,0.000,ALERT,211.25,295.16,60.028,1555048804,"201051344001145","174011545737251",0.00,0.00,0,293.66,333.03,0.0,0.0,0.000,1267775.4,1267775.4,23749,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048839,373676.00
04/12/2019 02:00,2,0.000,ALERT,211.25,295.16,60.033,1555048804,"201051344000438","174011545737251",0.00,0.00,0,293.36,332.73,0.0,0.0,0.000,1260586.8,1260586.8,23783,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048840,373677.00
04/12/2019 02:00,2,0.000,ALERT,210.80,294.86,60.038,1555048804,"201051344001135","174011545737251",0.00,0.00,0,293.36,332.73,0.0,0.0,0.000,1247488.0,1247488.0,23736,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555048842,373678.00
04/12/2019 02:00,2,0.000,ALERT,211.03,296.06,60.022,1555048804,"201051344000983","174011545737251",0.00,0.50,0,293.36,304.78,0.0,0.0,0.000,1266196.4,1266196.4,15496,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555048844,373679.00
04/12/2019 02:00,2,0.000,ALERT,211.03,294.56,60.059,1555048804,"201051344001203","174011545737251",0.00,0.00,0,293.06,333.93,0.0,0.0,0.000,1255216.1,1255216.1,23789,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048846,373680.00
04/12/2019 02:00,2,0.000,ALERT,211.03,295.46,60.022,1555048804,"201051344001230","174011545737251",0.00,0.50,0,293.06,332.73,0.0,0.0,0.000,1252135.5,1252135.5,23608,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048848,373681.00
04/12/2019 02:00,2,0.000,ALERT,210.80,294.86,60.022,1555048804,"201051344000646","174011545737251",0.00,0.00,0,292.16,332.13,0.0,0.0,0.000,1245135.9,1245135.9,23758,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048850,373682.00
04/12/2019 02:00,2,0.000,ALERT,211.25,295.46,60.017,1555048804,"201051344000867","174011545737251",0.00,1.00,0,292.16,305.08,0.0,0.0,0.000,1243450.3,1243450.3,47685,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555048851,373683.00
04/12/2019 02:00,2,0.000,ALERT,211.70,295.76,60.022,1555048804,"201051344000633","174011545737251",0.00,0.00,0,291.25,303.88,0.0,0.0,0.000,1242303.6,1242303.6,47731,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555048853,373684.00
04/12/2019 02:00,2,0.000,ALERT,210.57,294.86,60.028,1555048804,"201051344000955","174011545737251",0.00,0.50,0,293.06,332.13,0.0,0.0,0.000,1264999.7,1264999.7,23778,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555048855,373685.00
04/12/2019 02:00,2,0.000,ALERT,211.03,294.86,60.065,1555048804,"201051344000648","174011545737251",0.00,-0.50,0,292.46,304.18,0.0,0.0,0.000,1256131.4,1256131.4,47239,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048857,373686.00
04/12/2019 02:00,2,0.000,ALERT,211.25,295.76,60.022,1555048804,"201051344000645","174011545737251",0.00,1.00,0,293.06,304.48,0.0,0.0,0.000,1260925.0,1260925.0,47201,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555048859,373687.00
04/12/2019 02:00,2,0.000,ALERT,211.03,296.36,60.017,1555048804,"201051344000569","174011545737251",0.00,0.50,0,293.66,305.08,0.0,0.0,0.000,1276971.7,1276971.7,15414,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555048860,373688.00
04/12/2019 02:00,2,0.000,ALERT,211.48,295.76,60.006,1555048804,"179051228000119","174011545737251",0.00,2.50,0,291.25,303.58,0.0,0.0,0.000,64166.2,64166.2,15505,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555048862,373689.00
04/12/2019 02:15,2,0.000,ALERT,211.25,296.66,60.012,1555049704,"201051344000579","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1276731.9,1276731.9,15867,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049706,373690.00
