ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 02:15,2,0.000,ALERT,211.03,294.26,59.975,1555049704,"201051344001025","174011545737251",0.00,-0.50,0,292.46,296.96,0.0,0.0,0.000,1259106.5,1259106.5,23794,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555049708,373691.00
04/12/2019 02:15,2,0.000,ALERT,211.25,295.16,60.006,1555049704,"201051344001093","174011545737251",0.00,1.00,0,292.76,296.36,0.0,0.0,0.000,1243146.0,1243146.0,23827,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049710,373692.00
04/12/2019 02:15,2,0.000,ALERT,211.25,296.06,60.017,1555049704,"201051344000458","174011545737251",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,1260014.8,1260014.8,15614,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049712,373693.00
04/12/2019 02:15,2,0.000,ALERT,211.03,295.46,60.054,1555049704,"201051344000890","174011545737251",0.00,1.00,0,293.06,297.57,0.0,0.0,0.000,1257702.0,1257702.0,23744,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049713,373694.00
04/12/2019 02:15,2,0.000,ALERT,211.03,295.76,60.012,1555049704,"201051344000988","174011545737251",0.00,0.50,0,291.25,297.26,0.0,0.0,0.000,973461.2,973461.2,15938,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049715,373695.00
04/12/2019 02:15,2,0.000,ALERT,211.70,296.06,60.017,1555049704,"201051344000582","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1236816.1,1236816.1,23717,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555049717,373696.00
04/12/2019 02:15,2,0.000,ALERT,211.25,296.66,60.017,1555049704,"201051344000868","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1245136.7,1245136.7,47665,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049719,373697.00
04/12/2019 02:15,2,0.000,ALERT,211.70,296.66,60.022,1555049704,"201051344000576","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1263303.4,1263303.4,19699,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555049721,373698.00
04/12/2019 02:15,2,0.000,ALERT,211.25,295.76,60.017,1555049704,"201051344001158","174011545737251",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,1240139.8,1240139.8,15923,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049723,373699.00
04/12/2019 02:15,2,0.000,ALERT,211.25,294.26,60.017,1555049704,"201051344000917","174011545737251",0.00,1.50,0,291.85,296.06,0.0,0.0,0.000,1254888.9,1254888.9,23595,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049725,373700.00
04/12/2019 02:15,2,0.000,ALERT,211.25,294.56,60.017,1555049704,"201051344000417","174011545737251",0.00,0.00,0,292.46,296.06,0.0,0.0,0.000,1008078.7,1008078.7,23785,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555049726,373701.00
04/12/2019 02:15,2,0.000,ALERT,211.48,294.86,59.990,1555049704,"201051344000685","174011545737251",0.00,0.50,0,293.06,296.66,0.0,0.0,0.000,1259482.5,1259482.5,23806,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049728,373702.00
04/12/2019 02:15,2,0.000,ALERT,211.25,294.26,60.006,1555049704,"201051344000651","174011545737251",0.00,-1.00,0,292.76,296.06,0.0,0.0,0.000,1252247.1,1252247.1,23776,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555049730,373703.00
04/12/2019 02:15,2,0.000,ALERT,210.80,296.66,60.043,1555049704,"201051344000594","174011545737251",0.00,-0.50,0,293.66,297.87,0.0,0.0,0.000,1266095.4,1266095.4,47606,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049732,373704.00
04/12/2019 02:15,2,0.000,ALERT,211.48,296.06,60.012,1555049704,"201051344000469","174011545737251",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,1244686.9,1244686.9,15899,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049734,373705.00
04/12/2019 02:15,2,0.000,ALERT,211.25,295.46,60.017,1555049704,"201051344000585","174011545737251",0.00,0.50,0,292.76,296.66,0.0,0.0,0.000,1265318.5,1265318.5,23833,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049735,373706.00
04/12/2019 02:15,2,0.000,ALERT,211.93,296.06,60.049,1555049704,"201051344000853","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,1268067.5,1268067.5,15499,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049737,373707.00
04/12/2019 02:15,2,0.000,ALERT,211.48,295.16,60.017,1555049704,"201051344001145","174011545737251",0.00,0.00,0,293.36,297.26,0.0,0.0,0.000,1267775.4,1267775.4,23751,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049739,373708.00
04/12/2019 02:15,2,0.000,ALERT,211.25,295.16,60.065,1555049704,"201051344000438","174011545737251",0.00,0.00,0,293.36,296.96,0.0,0.0,0.000,1260586.8,1260586.8,23785,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049741,373709.00
04/12/2019 02:15,2,0.000,ALERT,210.80,295.16,60.028,1555049704,"201051344001135","174011545737251",0.00,0.50,0,293.06,296.96,0.0,0.0,0.000,1247488.0,1247488.0,23738,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555049743,373710.00
04/12/2019 02:15,2,0.000,ALERT,211.25,296.36,60.017,1555049704,"201051344000983","174011545737251",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,1266196.4,1266196.4,15498,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049745,373711.00
04/12/2019 02:15,2,0.000,ALERT,211.25,294.56,60.059,1555049704,"201051344001203","174011545737251",0.00,0.00,0,292.76,298.17,0.0,0.0,0.000,1255216.1,1255216.1,23791,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049746,373712.00
04/12/2019 02:15,2,0.000,ALERT,211.03,295.16,60.028,1555049704,"201051344001230","174011545737251",0.00,0.50,0,293.36,296.66,0.0,0.0,0.000,1252135.5,1252135.5,23610,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049748,373713.00
04/12/2019 02:15,2,0.000,ALERT,210.80,294.86,60.033,1555049704,"201051344000646","174011545737251",0.00,0.00,0,292.46,296.36,0.0,0.0,0.000,1245135.9,1245135.9,23760,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049750,373714.00
04/12/2019 02:15,2,0.000,ALERT,211.48,295.76,60.017,1555049704,"201051344000867","174011545737251",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,1243450.3,1243450.3,47687,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555049752,373715.00
04/12/2019 02:15,2,0.000,ALERT,211.93,295.76,60.059,1555049704,"201051344000633","174011545737251",0.00,0.00,0,292.16,296.96,0.0,0.0,0.000,1242303.6,1242303.6,47733,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555049754,373716.00
04/12/2019 02:15,2,0.000,ALERT,210.80,294.86,60.038,1555049704,"201051344000955","174011545737251",0.00,0.50,0,293.06,296.36,0.0,0.0,0.000,1264999.7,1264999.7,23780,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049756,373717.00
04/12/2019 02:15,2,0.000,ALERT,211.25,295.16,59.996,1555049704,"201051344000648","174011545737251",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,1256131.4,1256131.4,47241,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555049757,373718.00
04/12/2019 02:15,2,0.000,ALERT,211.70,295.76,60.028,1555049704,"201051344000645","174011545737251",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,1260925.0,1260925.0,47203,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555049759,373719.00
04/12/2019 02:15,2,0.000,ALERT,211.25,296.36,60.038,1555049704,"201051344000569","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1276971.7,1276971.7,15416,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555049761,373720.00
04/12/2019 02:15,2,0.000,ALERT,211.48,295.46,60.028,1555049704,"179051228000119","174011545737251",0.00,2.50,0,292.76,297.26,0.0,0.0,0.000,64166.2,64166.2,15507,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555049763,373721.00
04/12/2019 02:30,2,0.000,ALERT,211.48,296.66,60.017,1555050604,"201051344000579","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1276731.9,1276731.9,15869,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555050606,373722.00
04/12/2019 02:30,2,0.000,ALERT,211.48,294.56,60.049,1555050604,"201051344001025","174011545737251",0.00,-0.50,0,292.46,297.26,0.0,0.0,0.000,1259106.5,1259106.5,23796,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555050608,373723.00
04/12/2019 02:30,2,0.000,ALERT,211.70,295.16,60.022,1555050604,"201051344001093","174011545737251",0.00,1.50,0,293.06,296.36,0.0,0.0,0.000,1243146.0,1243146.0,23829,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050610,373724.00
04/12/2019 02:30,2,0.000,ALERT,211.48,296.06,60.022,1555050604,"201051344000458","174011545737251",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,1260014.8,1260014.8,15616,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555050611,373725.00
04/12/2019 02:30,2,0.000,ALERT,211.48,295.46,60.006,1555050604,"201051344000890","174011545737251",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,1257702.0,1257702.0,23746,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050613,373726.00
04/12/2019 02:30,2,0.000,ALERT,211.25,295.76,60.022,1555050604,"201051344000988","174011545737251",0.00,0.50,0,290.65,297.26,0.0,0.0,0.000,973461.2,973461.2,15940,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555050615,373727.00
04/12/2019 02:30,2,0.000,ALERT,212.16,296.36,60.022,1555050604,"201051344000582","174011545737251",0.00,-0.50,0,293.96,297.26,0.0,0.0,0.000,1236816.1,1236816.1,23719,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050617,373728.00
04/12/2019 02:30,2,0.000,ALERT,211.48,296.36,60.049,1555050604,"201051344000868","174011545737251",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,1245136.7,1245136.7,47667,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050619,373729.00
04/12/2019 02:30,2,0.000,ALERT,211.93,296.66,60.017,1555050604,"201051344000576","174011545737251",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,1263303.4,1263303.4,19701,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050621,373730.00
04/12/2019 02:30,2,0.000,ALERT,211.70,295.76,60.022,1555050604,"201051344001158","174011545737251",0.00,-0.50,0,292.46,296.96,0.0,0.0,0.000,1240139.8,1240139.8,15925,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555050622,373731.00
04/12/2019 02:30,2,0.000,ALERT,211.70,294.56,60.022,1555050604,"201051344000917","174011545737251",0.00,1.50,0,291.55,295.76,0.0,0.0,0.000,1254888.9,1254888.9,23597,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050624,373732.00
04/12/2019 02:30,2,0.000,ALERT,211.93,294.56,60.012,1555050604,"201051344000417","174011545737251",0.00,0.00,0,292.46,295.76,0.0,0.0,0.000,1008078.7,1008078.7,23787,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050626,373733.00
04/12/2019 02:30,2,0.000,ALERT,211.93,295.16,60.070,1555050604,"201051344000685","174011545737251",0.00,0.50,0,292.76,296.36,0.0,0.0,0.000,1259482.5,1259482.5,23808,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555050628,373734.00
04/12/2019 02:30,2,0.000,ALERT,211.70,294.56,60.022,1555050604,"201051344000651","174011545737251",0.00,-1.00,0,292.46,295.76,0.0,0.0,0.000,1252247.1,1252247.1,23778,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050630,373735.00
04/12/2019 02:30,2,0.000,ALERT,211.25,296.06,60.038,1555050604,"201051344000594","174011545737251",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,1266095.4,1266095.4,47608,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050632,373736.00
04/12/2019 02:30,2,0.000,ALERT,211.48,295.46,59.980,1555050604,"201051344000469","174011545737251",0.00,-0.50,0,292.16,297.57,0.0,0.0,0.000,1244686.9,1244686.9,15901,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050633,373737.00
04/12/2019 02:30,2,0.000,ALERT,211.93,295.16,60.012,1555050604,"201051344000585","174011545737251",0.00,0.50,0,292.46,296.66,0.0,0.0,0.000,1265318.5,1265318.5,23835,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050635,373738.00
04/12/2019 02:30,2,0.000,ALERT,212.16,295.46,60.001,1555050604,"201051344000853","174011545737251",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,1268067.5,1268067.5,15501,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050637,373739.00
04/12/2019 02:30,2,0.000,ALERT,212.16,295.46,59.996,1555050604,"201051344001145","174011545737251",0.00,0.00,0,293.06,296.96,0.0,0.0,0.000,1267775.4,1267775.4,23753,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050639,373740.00
04/12/2019 02:30,2,0.000,ALERT,211.93,295.16,60.006,1555050604,"201051344000438","174011545737251",0.00,0.00,0,293.06,296.96,0.0,0.0,0.000,1260586.8,1260586.8,23787,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050641,373741.00
04/12/2019 02:30,2,0.000,ALERT,211.48,295.16,60.012,1555050604,"201051344001135","174011545737251",0.00,0.00,0,293.06,296.96,0.0,0.0,0.000,1247488.0,1247488.0,23740,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555050643,373742.00
04/12/2019 02:30,2,0.000,ALERT,211.48,295.76,60.049,1555050604,"201051344000983","174011545737251",0.00,0.50,0,293.06,298.17,0.0,0.0,0.000,1266196.4,1266196.4,15500,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555050644,373743.00
04/12/2019 02:30,2,0.000,ALERT,211.93,294.86,60.012,1555050604,"201051344001203","174011545737251",0.00,0.00,0,292.46,297.87,0.0,0.0,0.000,1255216.1,1255216.1,23793,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050646,373744.00
04/12/2019 02:30,2,0.000,ALERT,211.70,295.46,60.012,1555050604,"201051344001230","174011545737251",0.00,0.50,0,293.06,296.66,0.0,0.0,0.000,1252135.5,1252135.5,23612,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050648,373745.00
04/12/2019 02:30,2,0.000,ALERT,211.48,295.16,60.006,1555050604,"201051344000646","174011545737251",0.00,0.00,0,292.16,296.06,0.0,0.0,0.000,1245135.9,1245135.9,23762,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555050650,373746.00
04/12/2019 02:30,2,0.000,ALERT,211.93,295.16,60.022,1555050604,"201051344000867","174011545737251",0.00,1.00,0,292.16,297.87,0.0,0.0,0.000,1243450.3,1243450.3,47689,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050652,373747.00
04/12/2019 02:30,2,0.000,ALERT,212.38,295.16,60.012,1555050604,"201051344000633","174011545737251",0.00,0.00,0,291.25,297.26,0.0,0.0,0.000,1242303.6,1242303.6,47735,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050654,373748.00
04/12/2019 02:30,2,0.000,ALERT,211.48,295.16,60.006,1555050604,"201051344000955","174011545737251",0.00,0.50,0,293.06,296.36,0.0,0.0,0.000,1264999.7,1264999.7,23782,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050655,373749.00
04/12/2019 02:30,2,0.000,ALERT,211.70,294.86,60.012,1555050604,"201051344000648","174011545737251",0.00,-0.50,0,292.16,297.57,0.0,0.0,0.000,1256131.4,1256131.4,47243,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050657,373750.00
04/12/2019 02:30,2,0.000,ALERT,211.93,295.46,60.012,1555050604,"201051344000645","174011545737251",0.00,1.00,0,292.76,297.57,0.0,0.0,0.000,1260925.0,1260925.0,47205,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555050659,373751.00
04/12/2019 02:30,2,0.000,ALERT,211.70,296.06,60.001,1555050604,"201051344000569","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1276971.7,1276971.7,15418,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555050661,373752.00
04/12/2019 02:30,2,0.000,ALERT,211.93,295.16,59.996,1555050604,"179051228000119","174011545737251",0.00,2.50,0,291.85,297.26,0.0,0.0,0.000,64166.2,64166.2,15509,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555050663,373753.00
04/12/2019 02:45,2,0.000,ALERT,211.03,295.46,60.017,1555051504,"201051344000579","174011545737251",0.00,0.50,0,287.95,297.87,0.0,0.0,0.000,1276731.9,1276731.9,15871,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051506,373754.00
04/12/2019 02:45,2,0.000,ALERT,211.03,293.66,60.017,1555051504,"201051344001025","174011545737251",0.00,0.00,0,290.95,297.57,0.0,0.0,0.000,1259106.5,1259106.5,23798,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051508,373755.00
04/12/2019 02:45,2,0.000,ALERT,211.25,294.56,60.012,1555051504,"201051344001093","174011545737251",0.00,1.50,0,291.25,296.96,0.0,0.0,0.000,1243146.0,1243146.0,23831,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051510,373756.00
04/12/2019 02:45,2,0.000,ALERT,210.80,294.86,60.022,1555051504,"201051344000458","174011545737251",0.00,2.00,0,287.05,297.57,0.0,0.0,0.000,1260014.8,1260014.8,15618,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051512,373757.00
04/12/2019 02:45,2,0.000,ALERT,211.03,294.56,60.017,1555051504,"201051344000890","174011545737251",0.00,0.50,0,291.85,297.87,0.0,0.0,0.000,1257702.0,1257702.0,23748,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051514,373758.00
04/12/2019 02:45,2,0.000,ALERT,210.57,294.26,60.006,1555051504,"201051344000988","174011545737251",0.00,0.50,0,284.64,296.66,0.0,0.0,0.000,973461.2,973461.2,15942,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051516,373759.00
04/12/2019 02:45,2,0.000,ALERT,211.48,295.16,60.006,1555051504,"201051344000582","174011545737251",0.00,-0.50,0,292.46,297.87,0.0,0.0,0.000,1236816.1,1236816.1,23721,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051517,373760.00
04/12/2019 02:45,2,0.000,ALERT,210.80,295.46,60.006,1555051504,"201051344000868","174011545737251",0.00,0.00,0,287.65,297.87,0.0,0.0,0.000,1245136.7,1245136.7,47669,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051519,373761.00
04/12/2019 02:45,2,0.000,ALERT,211.25,295.16,59.996,1555051504,"201051344000576","174011545737251",0.00,0.00,0,287.35,297.26,0.0,0.0,0.000,1263303.4,1263303.4,19703,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051521,373762.00
04/12/2019 02:45,2,0.000,ALERT,211.03,294.56,60.006,1555051504,"201051344001158","174011545737251",0.00,-0.50,0,286.74,296.66,0.0,0.0,0.000,1240139.8,1240139.8,15927,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051523,373763.00
04/12/2019 02:45,2,0.000,ALERT,211.25,293.66,60.001,1555051504,"201051344000917","174011545737251",0.00,1.50,0,290.35,296.36,0.0,0.0,0.000,1254888.9,1254888.9,23599,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051525,373764.00
04/12/2019 02:45,2,0.000,ALERT,211.25,293.66,60.001,1555051504,"201051344000417","174011545737251",0.00,0.50,0,290.95,296.36,0.0,0.0,0.000,1008078.7,1008078.7,23789,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051527,373765.00
04/12/2019 02:45,2,0.000,ALERT,211.48,294.26,60.006,1555051504,"201051344000685","174011545737251",0.00,0.50,0,291.55,296.96,0.0,0.0,0.000,1259482.5,1259482.5,23810,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051528,373766.00
04/12/2019 02:45,2,0.000,ALERT,211.25,293.66,59.959,1555051504,"201051344000651","174011545737251",0.00,-1.00,0,290.65,296.36,0.0,0.0,0.000,1252247.1,1252247.1,23780,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051530,373767.00
04/12/2019 02:45,2,0.000,ALERT,210.57,295.16,60.001,1555051504,"201051344000594","174011545737251",0.00,0.00,0,286.74,297.26,0.0,0.0,0.000,1266095.4,1266095.4,47610,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051532,373768.00
04/12/2019 02:45,2,0.000,ALERT,211.03,294.56,60.006,1555051504,"201051344000469","174011545737251",0.00,-0.50,0,286.14,296.66,0.0,0.0,0.000,1244686.9,1244686.9,15903,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051534,373769.00
04/12/2019 02:45,2,0.000,ALERT,211.25,294.56,60.001,1555051504,"201051344000585","174011545737251",0.00,0.50,0,291.25,297.26,0.0,0.0,0.000,1265318.5,1265318.5,23837,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051536,373770.00
04/12/2019 02:45,2,0.000,ALERT,211.48,294.56,60.006,1555051504,"201051344000853","174011545737251",0.00,0.00,0,287.05,296.96,0.0,0.0,0.000,1268067.5,1268067.5,15503,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051537,373771.00
04/12/2019 02:45,2,0.000,ALERT,211.48,294.56,60.006,1555051504,"201051344001145","174011545737251",0.00,0.00,0,291.55,297.57,0.0,0.0,0.000,1267775.4,1267775.4,23755,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051539,373772.00
04/12/2019 02:45,2,0.000,ALERT,211.25,294.56,60.001,1555051504,"201051344000438","174011545737251",0.00,-0.50,0,291.55,297.26,0.0,0.0,0.000,1260586.8,1260586.8,23789,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051541,373773.00
04/12/2019 02:45,2,0.000,ALERT,210.80,294.56,59.996,1555051504,"201051344001135","174011545737251",0.00,0.00,0,291.25,297.26,0.0,0.0,0.000,1247488.0,1247488.0,23742,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051543,373774.00
04/12/2019 02:45,2,0.000,ALERT,210.80,294.86,60.012,1555051504,"201051344000983","174011545737251",0.00,0.50,0,287.35,297.26,0.0,0.0,0.000,1266196.4,1266196.4,15502,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051545,373775.00
04/12/2019 02:45,2,0.000,ALERT,211.25,294.26,60.012,1555051504,"201051344001203","174011545737251",0.00,0.00,0,290.95,298.47,0.0,0.0,0.000,1255216.1,1255216.1,23795,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051546,373776.00
04/12/2019 02:45,2,0.000,ALERT,211.25,294.86,59.996,1555051504,"201051344001230","174011545737251",0.00,0.50,0,291.85,297.26,0.0,0.0,0.000,1252135.5,1252135.5,23614,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051548,373777.00
04/12/2019 02:45,2,0.000,ALERT,211.03,294.26,59.959,1555051504,"201051344000646","174011545737251",0.00,0.00,0,290.95,296.66,0.0,0.0,0.000,1245135.9,1245135.9,23764,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051550,373778.00
04/12/2019 02:45,2,0.000,ALERT,211.03,294.26,60.006,1555051504,"201051344000867","174011545737251",0.00,1.00,0,286.44,296.96,0.0,0.0,0.000,1243450.3,1243450.3,47691,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051552,373779.00
04/12/2019 02:45,2,0.000,ALERT,211.48,294.56,60.017,1555051504,"201051344000633","174011545737251",0.00,0.00,0,285.54,296.66,0.0,0.0,0.000,1242303.6,1242303.6,47737,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051554,373780.00
04/12/2019 02:45,2,0.000,ALERT,210.80,294.56,60.012,1555051504,"201051344000955","174011545737251",0.00,0.50,0,291.55,296.66,0.0,0.0,0.000,1264999.7,1264999.7,23784,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555051556,373781.00
04/12/2019 02:45,2,0.000,ALERT,211.03,293.96,60.028,1555051504,"201051344000648","174011545737251",0.00,-0.50,0,286.44,296.66,0.0,0.0,0.000,1256131.4,1256131.4,47245,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051557,373782.00
04/12/2019 02:45,2,0.000,ALERT,211.25,294.56,60.012,1555051504,"201051344000645","174011545737251",0.00,1.00,0,287.05,296.66,0.0,0.0,0.000,1260925.0,1260925.0,47207,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051559,373783.00
04/12/2019 02:45,2,0.000,ALERT,210.80,295.16,60.017,1555051504,"201051344000569","174011545737251",0.00,0.50,0,287.65,297.57,0.0,0.0,0.000,1276971.7,1276971.7,15420,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555051561,373784.00
04/12/2019 02:45,2,0.000,ALERT,211.25,294.26,60.012,1555051504,"179051228000119","174011545737251",0.00,2.50,0,285.84,296.66,0.0,0.0,0.000,64166.2,64166.2,15511,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555051563,373785.00
04/12/2019 03:00,2,0.000,ALERT,210.80,295.76,60.017,1555052405,"201051344000579","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1276731.9,1276731.9,15873,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052407,373786.00
04/12/2019 03:00,2,0.000,ALERT,210.57,293.36,60.038,1555052405,"201051344001025","174011545737251",0.00,-0.50,0,291.85,296.96,0.0,0.0,0.000,1259106.5,1259106.5,23800,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052408,373787.00
04/12/2019 03:00,2,0.000,ALERT,210.80,293.96,60.038,1555052405,"201051344001093","174011545737251",0.00,1.50,0,292.46,296.36,0.0,0.0,0.000,1243146.0,1243146.0,23833,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052410,373788.00
04/12/2019 03:00,2,0.000,ALERT,210.57,295.16,60.038,1555052405,"201051344000458","174011545737251",0.00,2.00,0,288.85,296.96,0.0,0.0,0.000,1260014.8,1260014.8,15620,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555052412,373789.00
04/12/2019 03:00,2,0.000,ALERT,210.80,294.56,60.043,1555052405,"201051344000890","174011545737251",0.00,1.00,0,292.46,298.17,0.0,0.0,0.000,1257702.0,1257702.0,23750,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052414,373790.00
04/12/2019 03:00,2,0.000,ALERT,210.80,294.86,60.038,1555052405,"201051344000988","174011545737251",0.00,0.50,0,286.14,296.06,0.0,0.0,0.000,973461.2,973461.2,15944,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052416,373791.00
04/12/2019 03:00,2,0.000,ALERT,211.25,295.16,60.022,1555052405,"201051344000582","174011545737251",0.00,-0.50,0,292.76,297.87,0.0,0.0,0.000,1236816.1,1236816.1,23723,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052418,373792.00
04/12/2019 03:00,2,0.000,ALERT,210.80,295.76,60.043,1555052405,"201051344000868","174011545737251",0.00,0.50,0,289.15,297.26,0.0,0.0,0.000,1245136.7,1245136.7,47671,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052420,373793.00
04/12/2019 03:00,2,0.000,ALERT,211.48,295.76,60.081,1555052405,"201051344000576","174011545737251",0.00,0.50,0,288.55,296.66,0.0,0.0,0.000,1263303.4,1263303.4,19705,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052421,373794.00
04/12/2019 03:00,2,0.000,ALERT,211.03,295.16,60.043,1555052405,"201051344001158","174011545737251",0.00,-0.50,0,287.95,296.06,0.0,0.0,0.000,1240139.8,1240139.8,15929,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052423,373795.00
04/12/2019 03:00,2,0.000,ALERT,210.80,293.66,60.043,1555052405,"201051344000917","174011545737251",0.00,1.50,0,290.65,296.36,0.0,0.0,0.000,1254888.9,1254888.9,23601,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052425,373796.00
04/12/2019 03:00,2,0.000,ALERT,211.03,293.36,60.038,1555052405,"201051344000417","174011545737251",0.00,0.50,0,291.55,296.66,0.0,0.0,0.000,1008078.7,1008078.7,23791,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052427,373797.00
04/12/2019 03:00,2,0.000,ALERT,211.03,294.26,60.070,1555052405,"201051344000685","174011545737251",0.00,0.50,0,291.85,296.96,0.0,0.0,0.000,1259482.5,1259482.5,23812,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052429,373798.00
04/12/2019 03:00,2,0.000,ALERT,210.80,293.36,60.033,1555052405,"201051344000651","174011545737251",0.00,-1.00,0,291.25,296.66,0.0,0.0,0.000,1252247.1,1252247.1,23782,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052431,373799.00
04/12/2019 03:00,2,0.000,ALERT,210.57,295.46,60.033,1555052405,"201051344000594","174011545737251",0.00,0.00,0,287.95,296.66,0.0,0.0,0.000,1266095.4,1266095.4,47612,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555052433,373800.00
04/12/2019 03:00,2,0.000,ALERT,211.03,295.16,60.049,1555052405,"201051344000469","174011545737251",0.00,-0.50,0,287.65,296.06,0.0,0.0,0.000,1244686.9,1244686.9,15905,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052434,373801.00
04/12/2019 03:00,2,0.000,ALERT,210.80,294.26,60.022,1555052405,"201051344000585","174011545737251",0.00,0.50,0,291.55,297.26,0.0,0.0,0.000,1265318.5,1265318.5,23839,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052436,373802.00
04/12/2019 03:00,2,0.000,ALERT,211.48,295.16,60.033,1555052405,"201051344000853","174011545737251",0.00,0.50,0,288.55,296.36,0.0,0.0,0.000,1268067.5,1268067.5,15505,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052438,373803.00
04/12/2019 03:00,2,0.000,ALERT,211.03,294.56,60.033,1555052405,"201051344001145","174011545737251",0.00,0.50,0,292.46,297.87,0.0,0.0,0.000,1267775.4,1267775.4,23757,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052440,373804.00
04/12/2019 03:00,2,0.000,ALERT,210.80,293.96,60.033,1555052405,"201051344000438","174011545737251",0.00,0.00,0,292.16,297.57,0.0,0.0,0.000,1260586.8,1260586.8,23791,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555052442,373805.00
04/12/2019 03:00,2,0.000,ALERT,210.35,293.96,60.038,1555052405,"201051344001135","174011545737251",0.00,0.00,0,292.16,297.57,0.0,0.0,0.000,1247488.0,1247488.0,23744,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052443,373806.00
04/12/2019 03:00,2,0.000,ALERT,210.80,294.86,60.033,1555052405,"201051344000983","174011545737251",0.00,0.50,0,288.85,296.96,0.0,0.0,0.000,1266196.4,1266196.4,15504,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052445,373807.00
04/12/2019 03:00,2,0.000,ALERT,210.57,293.36,60.033,1555052405,"201051344001203","174011545737251",0.00,0.00,0,291.85,298.77,0.0,0.0,0.000,1255216.1,1255216.1,23797,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052447,373808.00
04/12/2019 03:00,2,0.000,ALERT,210.57,294.26,60.022,1555052405,"201051344001230","174011545737251",0.00,0.50,0,292.16,297.26,0.0,0.0,0.000,1252135.5,1252135.5,23616,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052449,373809.00
04/12/2019 03:00,2,0.000,ALERT,210.35,293.96,60.065,1555052405,"201051344000646","174011545737251",0.00,0.00,0,291.25,296.66,0.0,0.0,0.000,1245135.9,1245135.9,23766,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555052451,373810.00
04/12/2019 03:00,2,0.000,ALERT,211.03,294.56,60.033,1555052405,"201051344000867","174011545737251",0.00,1.00,0,287.95,296.66,0.0,0.0,0.000,1243450.3,1243450.3,47693,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052453,373811.00
04/12/2019 03:00,2,0.000,ALERT,211.48,295.16,60.038,1555052405,"201051344000633","174011545737251",0.00,0.00,0,286.44,296.36,0.0,0.0,0.000,1242303.6,1242303.6,47739,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052455,373812.00
04/12/2019 03:00,2,0.000,ALERT,210.12,293.96,59.996,1555052405,"201051344000955","174011545737251",0.00,0.50,0,291.85,296.96,0.0,0.0,0.000,1264999.7,1264999.7,23786,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052456,373813.00
04/12/2019 03:00,2,0.000,ALERT,210.80,294.86,60.017,1555052405,"201051344000648","174011545737251",0.00,-0.50,0,287.95,296.36,0.0,0.0,0.000,1256131.4,1256131.4,47247,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555052458,373814.00
04/12/2019 03:00,2,0.000,ALERT,211.25,295.16,60.033,1555052405,"201051344000645","174011545737251",0.00,1.00,0,288.25,296.66,0.0,0.0,0.000,1260925.0,1260925.0,47209,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555052460,373815.00
04/12/2019 03:00,2,0.000,ALERT,210.80,295.76,60.033,1555052405,"201051344000569","174011545737251",0.00,0.50,0,289.15,297.26,0.0,0.0,0.000,1276971.7,1276971.7,15422,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555052462,373816.00
04/12/2019 03:00,2,0.000,ALERT,211.25,295.16,60.038,1555052405,"179051228000119","174011545737251",0.00,2.50,0,287.05,296.36,0.0,0.0,0.000,64166.2,64166.2,15513,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555052464,373817.00
04/12/2019 03:15,2,0.000,ALERT,212.61,297.87,60.017,1555053303,"201051344000579","174011545737251",0.00,0.50,0,280.73,301.77,0.0,0.0,0.000,1276731.9,1276731.9,15875,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053306,373818.00
04/12/2019 03:15,2,0.000,ALERT,212.83,296.36,59.990,1555053303,"201051344001025","174011545737251",0.00,-0.50,0,278.93,299.97,0.0,0.0,0.000,1259106.5,1259106.5,23802,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053307,373819.00
04/12/2019 03:15,2,0.000,ALERT,213.06,296.96,59.990,1555053303,"201051344001093","174011545737251",0.00,1.50,0,278.93,299.37,0.0,0.0,0.000,1243146.0,1243146.0,23835,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053309,373820.00
04/12/2019 03:15,2,0.000,ALERT,212.38,297.26,60.006,1555053303,"201051344000458","174011545737251",0.00,2.00,0,280.13,301.77,0.0,0.0,0.000,1260014.8,1260014.8,15622,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053311,373821.00
04/12/2019 03:15,2,0.000,ALERT,212.83,297.26,60.001,1555053303,"201051344000890","174011545737251",0.00,1.00,0,279.83,300.27,0.0,0.0,0.000,1257702.0,1257702.0,23752,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053313,373822.00
04/12/2019 03:15,2,0.000,ALERT,212.38,296.96,60.001,1555053303,"201051344000988","174011545737251",0.00,0.50,0,277.73,300.87,0.0,0.0,0.000,973461.2,973461.2,15946,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555053315,373823.00
04/12/2019 03:15,2,0.000,ALERT,213.29,297.87,59.975,1555053303,"201051344000582","174011545737251",0.00,-0.50,0,279.83,300.27,0.0,0.0,0.000,1236816.1,1236816.1,23725,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555053316,373824.00
04/12/2019 03:15,2,0.000,ALERT,212.38,297.57,60.006,1555053303,"201051344000868","174011545737251",0.00,0.50,0,280.73,301.77,0.0,0.0,0.000,1245136.7,1245136.7,47673,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555053318,373825.00
04/12/2019 03:15,2,0.000,ALERT,213.06,297.87,59.996,1555053303,"201051344000576","174011545737251",0.00,0.50,0,280.13,301.17,0.0,0.0,0.000,1263303.4,1263303.4,19707,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053320,373826.00
04/12/2019 03:15,2,0.000,ALERT,212.61,296.96,59.996,1555053303,"201051344001158","174011545737251",0.00,-0.50,0,279.53,300.87,0.0,0.0,0.000,1240139.8,1240139.8,15931,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053322,373827.00
04/12/2019 03:15,2,0.000,ALERT,213.29,296.66,60.006,1555053303,"201051344000917","174011545737251",0.00,2.00,0,278.03,298.77,0.0,0.0,0.000,1254888.9,1254888.9,23603,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555053324,373828.00
04/12/2019 03:15,2,0.000,ALERT,213.29,296.66,59.953,1555053303,"201051344000417","174011545737251",0.00,0.50,0,278.93,298.77,0.0,0.0,0.000,1008078.7,1008078.7,23793,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053326,373829.00
04/12/2019 03:15,2,0.000,ALERT,213.29,296.96,59.985,1555053303,"201051344000685","174011545737251",0.00,0.50,0,279.23,299.37,0.0,0.0,0.000,1259482.5,1259482.5,23814,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555053328,373830.00
04/12/2019 03:15,2,0.000,ALERT,213.06,296.06,59.990,1555053303,"201051344000651","174011545737251",0.00,-0.50,0,278.63,298.77,0.0,0.0,0.000,1252247.1,1252247.1,23784,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053329,373831.00
04/12/2019 03:15,2,0.000,ALERT,212.38,298.17,60.001,1555053303,"201051344000594","174011545737251",0.00,0.00,0,279.83,301.47,0.0,0.0,0.000,1266095.4,1266095.4,47614,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053331,373832.00
04/12/2019 03:15,2,0.000,ALERT,212.83,297.57,60.006,1555053303,"201051344000469","174011545737251",0.00,-0.50,0,279.23,300.87,0.0,0.0,0.000,1244686.9,1244686.9,15907,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053333,373833.00
04/12/2019 03:15,2,0.000,ALERT,213.06,296.96,60.001,1555053303,"201051344000585","174011545737251",0.00,1.00,0,278.63,299.37,0.0,0.0,0.000,1265318.5,1265318.5,23841,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053335,373834.00
04/12/2019 03:15,2,0.000,ALERT,213.29,297.26,60.001,1555053303,"201051344000853","174011545737251",0.00,0.50,0,279.83,301.17,0.0,0.0,0.000,1268067.5,1268067.5,15507,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555053337,373835.00
