ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 03:15,2,0.000,ALERT,213.29,297.26,60.043,1555053303,"201051344001145","174011545737251",0.00,0.50,0,279.83,299.97,0.0,0.0,0.000,1267775.4,1267775.4,23759,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053339,373836.00
04/12/2019 03:15,2,0.000,ALERT,213.06,296.66,60.012,1555053303,"201051344000438","174011545737251",0.00,0.00,0,279.53,299.67,0.0,0.0,0.000,1260586.8,1260586.8,23793,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053341,373837.00
04/12/2019 03:15,2,0.000,ALERT,212.61,296.96,60.006,1555053303,"201051344001135","174011545737251",0.00,0.50,0,279.53,299.97,0.0,0.0,0.000,1247488.0,1247488.0,23746,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053343,373838.00
04/12/2019 03:15,2,0.000,ALERT,212.61,297.26,60.022,1555053303,"201051344000983","174011545737251",0.00,0.50,0,280.13,301.47,0.0,0.0,0.000,1266196.4,1266196.4,15506,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555053344,373839.00
04/12/2019 03:15,2,0.000,ALERT,213.06,296.36,60.006,1555053303,"201051344001203","174011545737251",0.00,0.00,0,279.23,300.87,0.0,0.0,0.000,1255216.1,1255216.1,23799,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555053346,373840.00
04/12/2019 03:15,2,0.000,ALERT,213.06,297.26,60.012,1555053303,"201051344001230","174011545737251",0.00,0.50,0,279.23,299.67,0.0,0.0,0.000,1252135.5,1252135.5,23618,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555053348,373841.00
04/12/2019 03:15,2,0.000,ALERT,212.61,296.66,60.012,1555053303,"201051344000646","174011545737251",0.00,0.00,0,278.63,299.07,0.0,0.0,0.000,1245135.9,1245135.9,23768,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053350,373842.00
04/12/2019 03:15,2,0.000,ALERT,213.06,296.96,60.022,1555053303,"201051344000867","174011545737251",0.00,1.50,0,279.23,301.17,0.0,0.0,0.000,1243450.3,1243450.3,47695,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053352,373843.00
04/12/2019 03:15,2,0.000,ALERT,213.51,297.26,60.022,1555053303,"201051344000633","174011545737251",0.00,0.00,0,278.63,300.57,0.0,0.0,0.000,1242303.6,1242303.6,47741,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053353,373844.00
04/12/2019 03:15,2,0.000,ALERT,212.61,296.96,60.043,1555053303,"201051344000955","174011545737251",0.00,0.50,0,279.23,299.37,0.0,0.0,0.000,1264999.7,1264999.7,23788,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555053355,373845.00
04/12/2019 03:15,2,0.000,ALERT,212.83,296.66,60.017,1555053303,"201051344000648","174011545737251",0.00,-0.50,0,279.23,300.87,0.0,0.0,0.000,1256131.4,1256131.4,47249,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053357,373846.00
04/12/2019 03:15,2,0.000,ALERT,213.06,297.57,60.017,1555053303,"201051344000645","174011545737251",0.00,1.00,0,279.83,300.87,0.0,0.0,0.000,1260925.0,1260925.0,47211,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053359,373847.00
04/12/2019 03:15,2,0.000,ALERT,212.83,298.17,60.022,1555053303,"201051344000569","174011545737251",0.00,0.50,0,280.73,301.77,0.0,0.0,0.000,1276971.7,1276971.7,15424,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555053361,373848.00
04/12/2019 03:15,2,0.000,ALERT,213.06,296.96,60.012,1555053303,"179051228000119","174011545737251",0.00,2.50,0,279.23,300.57,0.0,0.0,0.000,64166.2,64166.2,15515,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555053363,373849.00
04/12/2019 03:30,2,0.000,ALERT,212.16,298.17,60.033,1555054204,"201051344000579","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1276731.9,1276731.9,15877,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054206,373850.00
04/12/2019 03:30,2,0.000,ALERT,211.93,296.06,60.028,1555054204,"201051344001025","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1259106.5,1259106.5,23804,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054208,373851.00
04/12/2019 03:30,2,0.000,ALERT,211.93,296.36,60.033,1555054204,"201051344001093","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1243146.0,1243146.0,23837,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054210,373852.00
04/12/2019 03:30,2,0.000,ALERT,211.93,297.57,60.043,1555054204,"201051344000458","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1260014.8,1260014.8,15624,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054212,373853.00
04/12/2019 03:30,2,0.000,ALERT,211.93,296.96,60.006,1555054204,"201051344000890","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1257702.0,1257702.0,23754,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054213,373854.00
04/12/2019 03:30,2,0.000,ALERT,211.93,297.26,60.038,1555054204,"201051344000988","174011545737251",0.00,1.00,0,292.46,298.77,0.0,0.0,0.000,973461.2,973461.2,15948,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054215,373855.00
04/12/2019 03:30,2,0.000,ALERT,212.38,297.26,60.033,1555054204,"201051344000582","174011545737251",0.00,0.00,0,295.46,298.77,0.0,0.0,0.000,1236816.1,1236816.1,23727,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054217,373856.00
04/12/2019 03:30,2,0.000,ALERT,211.93,297.87,60.033,1555054204,"201051344000868","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1245136.7,1245136.7,47675,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054219,373857.00
04/12/2019 03:30,2,0.000,ALERT,212.61,297.87,60.033,1555054204,"201051344000576","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1263303.4,1263303.4,19709,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054221,373858.00
04/12/2019 03:30,2,0.000,ALERT,212.16,297.26,60.038,1555054204,"201051344001158","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1240139.8,1240139.8,15933,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054223,373859.00
04/12/2019 03:30,2,0.000,ALERT,212.16,295.76,60.075,1555054204,"201051344000917","174011545737251",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,1254888.9,1254888.9,23605,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054225,373860.00
04/12/2019 03:30,2,0.000,ALERT,212.16,295.76,60.028,1555054204,"201051344000417","174011545737251",0.00,0.50,0,294.56,297.87,0.0,0.0,0.000,1008078.7,1008078.7,23795,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054226,373861.00
04/12/2019 03:30,2,0.000,ALERT,212.38,296.36,60.033,1555054204,"201051344000685","174011545737251",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,1259482.5,1259482.5,23816,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054228,373862.00
04/12/2019 03:30,2,0.000,ALERT,212.16,295.46,60.043,1555054204,"201051344000651","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1252247.1,1252247.1,23786,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054230,373863.00
04/12/2019 03:30,2,0.000,ALERT,211.70,297.87,60.028,1555054204,"201051344000594","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1266095.4,1266095.4,47616,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054232,373864.00
04/12/2019 03:30,2,0.000,ALERT,212.16,297.26,60.022,1555054204,"201051344000469","174011545737251",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,1244686.9,1244686.9,15909,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054234,373865.00
04/12/2019 03:30,2,0.000,ALERT,212.16,296.66,60.070,1555054204,"201051344000585","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1265318.5,1265318.5,23843,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054235,373866.00
04/12/2019 03:30,2,0.000,ALERT,212.61,297.26,60.028,1555054204,"201051344000853","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1268067.5,1268067.5,15509,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054237,373867.00
04/12/2019 03:30,2,0.000,ALERT,212.38,296.66,60.033,1555054204,"201051344001145","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1267775.4,1267775.4,23761,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054239,373868.00
04/12/2019 03:30,2,0.000,ALERT,212.16,296.36,60.022,1555054204,"201051344000438","174011545737251",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,1260586.8,1260586.8,23795,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054241,373869.00
04/12/2019 03:30,2,0.000,ALERT,211.70,296.36,60.028,1555054204,"201051344001135","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1247488.0,1247488.0,23748,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054243,373870.00
04/12/2019 03:30,2,0.000,ALERT,212.16,297.57,60.065,1555054204,"201051344000983","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1266196.4,1266196.4,15508,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054244,373871.00
04/12/2019 03:30,2,0.000,ALERT,212.16,296.06,60.022,1555054204,"201051344001203","174011545737251",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,1255216.1,1255216.1,23801,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054246,373872.00
04/12/2019 03:30,2,0.000,ALERT,211.93,296.66,60.028,1555054204,"201051344001230","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1252135.5,1252135.5,23620,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054248,373873.00
04/12/2019 03:30,2,0.000,ALERT,211.93,296.36,60.012,1555054204,"201051344000646","174011545737251",0.00,0.00,0,293.96,297.87,0.0,0.0,0.000,1245135.9,1245135.9,23770,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054250,373874.00
04/12/2019 03:30,2,0.000,ALERT,212.38,296.96,60.054,1555054204,"201051344000867","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1243450.3,1243450.3,47697,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555054252,373875.00
04/12/2019 03:30,2,0.000,ALERT,212.83,297.26,60.033,1555054204,"201051344000633","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1242303.6,1242303.6,47743,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054254,373876.00
04/12/2019 03:30,2,0.000,ALERT,211.70,296.36,60.001,1555054204,"201051344000955","174011545737251",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,1264999.7,1264999.7,23790,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054255,373877.00
04/12/2019 03:30,2,0.000,ALERT,212.16,296.66,59.980,1555054204,"201051344000648","174011545737251",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,1256131.4,1256131.4,47251,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054257,373878.00
04/12/2019 03:30,2,0.000,ALERT,212.61,297.26,60.012,1555054204,"201051344000645","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1260925.0,1260925.0,47213,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054259,373879.00
04/12/2019 03:30,2,0.000,ALERT,212.16,298.17,60.006,1555054204,"201051344000569","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1276971.7,1276971.7,15426,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555054261,373880.00
04/12/2019 03:30,2,0.000,ALERT,212.61,296.96,60.012,1555054204,"179051228000119","174011545737251",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,64166.2,64166.2,15517,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555054263,373881.00
04/12/2019 03:45,2,0.000,ALERT,212.61,297.87,60.006,1555055104,"201051344000579","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1276731.9,1276731.9,15879,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555055106,373882.00
04/12/2019 03:45,2,0.000,ALERT,213.29,297.26,60.006,1555055104,"201051344001025","174011545737251",0.00,-0.50,0,293.96,299.67,0.0,0.0,0.000,1259106.5,1259106.5,23806,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055108,373883.00
04/12/2019 03:45,2,0.000,ALERT,213.51,297.87,60.006,1555055104,"201051344001093","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1243146.0,1243146.0,23839,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055109,373884.00
04/12/2019 03:45,2,0.000,ALERT,212.61,296.96,59.969,1555055104,"201051344000458","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1260014.8,1260014.8,15626,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055111,373885.00
04/12/2019 03:45,2,0.000,ALERT,213.51,298.17,60.006,1555055104,"201051344000890","174011545737251",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,1257702.0,1257702.0,23756,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055113,373886.00
04/12/2019 03:45,2,0.000,ALERT,212.61,296.96,60.006,1555055104,"201051344000988","174011545737251",0.00,0.50,0,292.46,298.47,0.0,0.0,0.000,973461.2,973461.2,15950,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555055115,373887.00
04/12/2019 03:45,2,0.000,ALERT,214.19,299.07,60.006,1555055104,"201051344000582","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1236816.1,1236816.1,23729,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055117,373888.00
04/12/2019 03:45,2,0.000,ALERT,212.83,297.87,60.001,1555055104,"201051344000868","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1245136.7,1245136.7,47677,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055118,373889.00
04/12/2019 03:45,2,0.000,ALERT,213.29,297.57,59.985,1555055104,"201051344000576","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1263303.4,1263303.4,19711,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055120,373890.00
04/12/2019 03:45,2,0.000,ALERT,212.83,297.26,60.006,1555055104,"201051344001158","174011545737251",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,1240139.8,1240139.8,15935,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055122,373891.00
04/12/2019 03:45,2,0.000,ALERT,213.96,297.57,59.990,1555055104,"201051344000917","174011545737251",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,1254888.9,1254888.9,23607,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055124,373892.00
04/12/2019 03:45,2,0.000,ALERT,213.96,297.57,60.006,1555055104,"201051344000417","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1008078.7,1008078.7,23797,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055126,373893.00
04/12/2019 03:45,2,0.000,ALERT,213.96,297.87,60.006,1555055104,"201051344000685","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1259482.5,1259482.5,23818,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055128,373894.00
04/12/2019 03:45,2,0.000,ALERT,213.96,297.26,60.012,1555055104,"201051344000651","174011545737251",0.00,-1.00,0,293.66,298.47,0.0,0.0,0.000,1252247.1,1252247.1,23788,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555055130,373895.00
04/12/2019 03:45,2,0.000,ALERT,212.38,297.57,60.012,1555055104,"201051344000594","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1266095.4,1266095.4,47618,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055131,373896.00
04/12/2019 03:45,2,0.000,ALERT,212.83,296.96,60.017,1555055104,"201051344000469","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1244686.9,1244686.9,15911,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055133,373897.00
04/12/2019 03:45,2,0.000,ALERT,213.96,298.17,60.006,1555055104,"201051344000585","174011545737251",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,1265318.5,1265318.5,23845,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555055135,373898.00
04/12/2019 03:45,2,0.000,ALERT,213.29,296.96,60.006,1555055104,"201051344000853","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1268067.5,1268067.5,15511,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055137,373899.00
04/12/2019 03:45,2,0.000,ALERT,214.19,298.17,60.012,1555055104,"201051344001145","174011545737251",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,1267775.4,1267775.4,23763,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055139,373900.00
04/12/2019 03:45,2,0.000,ALERT,213.96,298.17,60.012,1555055104,"201051344000438","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1260586.8,1260586.8,23797,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555055141,373901.00
04/12/2019 03:45,2,0.000,ALERT,213.51,298.17,60.017,1555055104,"201051344001135","174011545737251",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,1247488.0,1247488.0,23750,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055142,373902.00
04/12/2019 03:45,2,0.000,ALERT,212.83,296.96,60.017,1555055104,"201051344000983","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1266196.4,1266196.4,15510,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555055144,373903.00
04/12/2019 03:45,2,0.000,ALERT,213.74,297.57,59.975,1555055104,"201051344001203","174011545737251",0.00,0.00,0,293.96,300.57,0.0,0.0,0.000,1255216.1,1255216.1,23803,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055146,373904.00
04/12/2019 03:45,2,0.000,ALERT,213.74,298.17,60.012,1555055104,"201051344001230","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1252135.5,1252135.5,23622,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055148,373905.00
04/12/2019 03:45,2,0.000,ALERT,213.51,297.87,60.012,1555055104,"201051344000646","174011545737251",0.00,0.00,0,293.66,298.77,0.0,0.0,0.000,1245135.9,1245135.9,23772,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055150,373906.00
04/12/2019 03:45,2,0.000,ALERT,213.06,296.66,60.017,1555055104,"201051344000867","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1243450.3,1243450.3,47699,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055151,373907.00
04/12/2019 03:45,2,0.000,ALERT,213.51,296.66,60.012,1555055104,"201051344000633","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1242303.6,1242303.6,47745,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555055153,373908.00
04/12/2019 03:45,2,0.000,ALERT,213.51,297.87,59.996,1555055104,"201051344000955","174011545737251",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,1264999.7,1264999.7,23792,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055155,373909.00
04/12/2019 03:45,2,0.000,ALERT,212.83,296.66,60.022,1555055104,"201051344000648","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1256131.4,1256131.4,47253,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055157,373910.00
04/12/2019 03:45,2,0.000,ALERT,213.06,296.96,60.022,1555055104,"201051344000645","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1260925.0,1260925.0,47215,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055159,373911.00
04/12/2019 03:45,2,0.000,ALERT,212.83,297.57,60.022,1555055104,"201051344000569","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1276971.7,1276971.7,15428,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555055161,373912.00
04/12/2019 03:45,2,0.000,ALERT,213.06,296.66,60.001,1555055104,"179051228000119","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,64166.2,64166.2,15519,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555055162,373913.00
04/12/2019 04:00,2,0.000,ALERT,212.61,298.77,59.990,1555056004,"201051344000579","174011545737251",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,1276731.9,1276731.9,15881,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056006,373914.00
04/12/2019 04:00,2,0.000,ALERT,213.06,296.66,59.980,1555056004,"201051344001025","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1259106.5,1259106.5,23808,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056008,373915.00
04/12/2019 04:00,2,0.000,ALERT,213.06,297.26,60.001,1555056004,"201051344001093","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1243146.0,1243146.0,23841,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056009,373916.00
04/12/2019 04:00,2,0.000,ALERT,212.38,298.17,59.990,1555056004,"201051344000458","174011545737251",0.00,2.00,0,293.06,299.97,0.0,0.0,0.000,1260014.8,1260014.8,15628,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056011,373917.00
04/12/2019 04:00,2,0.000,ALERT,213.06,297.87,59.996,1555056004,"201051344000890","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1257702.0,1257702.0,23758,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056013,373918.00
04/12/2019 04:00,2,0.000,ALERT,212.38,297.87,59.990,1555056004,"201051344000988","174011545737251",0.00,1.00,0,290.65,298.77,0.0,0.0,0.000,973461.2,973461.2,15952,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056015,373919.00
04/12/2019 04:00,2,0.000,ALERT,213.51,298.47,59.996,1555056004,"201051344000582","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1236816.1,1236816.1,23731,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056017,373920.00
04/12/2019 04:00,2,0.000,ALERT,212.61,298.77,60.001,1555056004,"201051344000868","174011545737251",0.00,0.50,0,293.66,299.97,0.0,0.0,0.000,1245136.7,1245136.7,47679,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056019,373921.00
04/12/2019 04:00,2,0.000,ALERT,213.06,298.77,60.001,1555056004,"201051344000576","174011545737251",0.00,0.50,0,293.36,299.67,0.0,0.0,0.000,1263303.4,1263303.4,19713,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056020,373922.00
04/12/2019 04:00,2,0.000,ALERT,212.83,297.87,60.001,1555056004,"201051344001158","174011545737251",0.00,-0.50,0,292.76,298.77,0.0,0.0,0.000,1240139.8,1240139.8,15937,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056022,373923.00
04/12/2019 04:00,2,0.000,ALERT,213.51,297.26,59.990,1555056004,"201051344000917","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1254888.9,1254888.9,23609,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056024,373924.00
04/12/2019 04:00,2,0.000,ALERT,213.51,296.96,60.012,1555056004,"201051344000417","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1008078.7,1008078.7,23799,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056026,373925.00
04/12/2019 04:00,2,0.000,ALERT,213.51,297.57,59.969,1555056004,"201051344000685","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1259482.5,1259482.5,23820,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056028,373926.00
04/12/2019 04:00,2,0.000,ALERT,213.29,296.96,59.964,1555056004,"201051344000651","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1252247.1,1252247.1,23790,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056029,373927.00
04/12/2019 04:00,2,0.000,ALERT,212.38,298.77,60.006,1555056004,"201051344000594","174011545737251",0.00,0.00,0,292.76,299.67,0.0,0.0,0.000,1266095.4,1266095.4,47620,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056031,373928.00
04/12/2019 04:00,2,0.000,ALERT,212.83,298.17,60.012,1555056004,"201051344000469","174011545737251",0.00,0.00,0,292.16,299.07,0.0,0.0,0.000,1244686.9,1244686.9,15913,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056033,373929.00
04/12/2019 04:00,2,0.000,ALERT,213.51,297.87,60.028,1555056004,"201051344000585","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1265318.5,1265318.5,23847,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056035,373930.00
04/12/2019 04:00,2,0.000,ALERT,213.29,297.87,60.006,1555056004,"201051344000853","174011545737251",0.00,0.50,0,293.06,299.37,0.0,0.0,0.000,1268067.5,1268067.5,15513,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056037,373931.00
04/12/2019 04:00,2,0.000,ALERT,213.74,297.87,60.033,1555056004,"201051344001145","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1267775.4,1267775.4,23765,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056039,373932.00
04/12/2019 04:00,2,0.000,ALERT,213.51,297.57,60.012,1555056004,"201051344000438","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1260586.8,1260586.8,23799,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056040,373933.00
04/12/2019 04:00,2,0.000,ALERT,212.83,297.57,59.996,1555056004,"201051344001135","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1247488.0,1247488.0,23752,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056042,373934.00
04/12/2019 04:00,2,0.000,ALERT,212.61,298.17,60.017,1555056004,"201051344000983","174011545737251",0.00,1.00,0,293.36,299.67,0.0,0.0,0.000,1266196.4,1266196.4,15512,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056044,373935.00
04/12/2019 04:00,2,0.000,ALERT,213.29,297.26,60.001,1555056004,"201051344001203","174011545737251",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,1255216.1,1255216.1,23805,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056046,373936.00
04/12/2019 04:00,2,0.000,ALERT,213.29,297.87,59.996,1555056004,"201051344001230","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1252135.5,1252135.5,23624,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056048,373937.00
04/12/2019 04:00,2,0.000,ALERT,213.06,297.57,60.001,1555056004,"201051344000646","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1245135.9,1245135.9,23774,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056050,373938.00
04/12/2019 04:00,2,0.000,ALERT,213.06,297.57,60.006,1555056004,"201051344000867","174011545737251",0.00,1.00,0,292.46,299.37,0.0,0.0,0.000,1243450.3,1243450.3,47701,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056052,373939.00
04/12/2019 04:00,2,0.000,ALERT,213.51,297.57,60.001,1555056004,"201051344000633","174011545737251",0.00,0.00,0,291.55,298.77,0.0,0.0,0.000,1242303.6,1242303.6,47747,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056053,373940.00
04/12/2019 04:00,2,0.000,ALERT,213.06,297.57,60.001,1555056004,"201051344000955","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1264999.7,1264999.7,23794,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056055,373941.00
04/12/2019 04:00,2,0.000,ALERT,212.83,297.26,59.959,1555056004,"201051344000648","174011545737251",0.00,-0.50,0,292.46,299.07,0.0,0.0,0.000,1256131.4,1256131.4,47255,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056057,373942.00
04/12/2019 04:00,2,0.000,ALERT,213.29,298.17,59.969,1555056004,"201051344000645","174011545737251",0.00,1.00,0,293.06,299.07,0.0,0.0,0.000,1260925.0,1260925.0,47217,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056059,373943.00
04/12/2019 04:00,2,0.000,ALERT,212.83,298.77,60.006,1555056004,"201051344000569","174011545737251",0.00,0.50,0,293.66,300.27,0.0,0.0,0.000,1276971.7,1276971.7,15430,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056061,373944.00
04/12/2019 04:00,2,0.000,ALERT,213.29,297.87,59.990,1555056004,"179051228000119","174011545737251",0.00,2.50,0,291.85,298.77,0.0,0.0,0.000,64166.2,64166.2,15521,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555056063,373945.00
04/12/2019 04:15,2,0.000,ALERT,212.83,299.67,60.022,1555056904,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1276731.9,1276731.9,15883,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056907,373946.00
04/12/2019 04:15,2,0.000,ALERT,212.38,296.06,60.022,1555056904,"201051344001025","174011545737251",0.00,0.00,0,293.06,299.67,0.0,0.0,0.000,1259106.5,1259106.5,23810,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056908,373947.00
04/12/2019 04:15,2,0.000,ALERT,212.38,296.96,59.985,1555056904,"201051344001093","174011545737251",0.00,1.50,0,293.36,298.77,0.0,0.0,0.000,1243146.0,1243146.0,23843,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056910,373948.00
04/12/2019 04:15,2,0.000,ALERT,212.61,299.07,60.017,1555056904,"201051344000458","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1260014.8,1260014.8,15630,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056912,373949.00
04/12/2019 04:15,2,0.000,ALERT,212.38,296.96,60.012,1555056904,"201051344000890","174011545737251",0.00,1.00,0,293.96,299.97,0.0,0.0,0.000,1257702.0,1257702.0,23760,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056914,373950.00
04/12/2019 04:15,2,0.000,ALERT,212.61,298.77,60.012,1555056904,"201051344000988","174011545737251",0.00,1.00,0,293.66,299.67,0.0,0.0,0.000,973461.2,973461.2,15954,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056916,373951.00
04/12/2019 04:15,2,0.000,ALERT,212.83,297.57,60.017,1555056904,"201051344000582","174011545737251",0.00,0.00,0,294.26,299.97,0.0,0.0,0.000,1236816.1,1236816.1,23733,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056917,373952.00
04/12/2019 04:15,2,0.000,ALERT,212.61,299.67,59.975,1555056904,"201051344000868","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1245136.7,1245136.7,47681,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056919,373953.00
04/12/2019 04:15,2,0.000,ALERT,213.29,299.67,60.017,1555056904,"201051344000576","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1263303.4,1263303.4,19715,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056921,373954.00
04/12/2019 04:15,2,0.000,ALERT,212.83,299.07,60.028,1555056904,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1240139.8,1240139.8,15939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056923,373955.00
04/12/2019 04:15,2,0.000,ALERT,212.61,296.36,60.017,1555056904,"201051344000917","174011545737251",0.00,2.00,0,292.16,298.47,0.0,0.0,0.000,1254888.9,1254888.9,23611,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056925,373956.00
04/12/2019 04:15,2,0.000,ALERT,212.61,296.06,59.996,1555056904,"201051344000417","174011545737251",0.00,0.50,0,293.06,298.47,0.0,0.0,0.000,1008078.7,1008078.7,23801,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056926,373957.00
04/12/2019 04:15,2,0.000,ALERT,212.61,296.66,60.059,1555056904,"201051344000685","174011545737251",0.00,0.50,0,293.36,298.77,0.0,0.0,0.000,1259482.5,1259482.5,23822,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056928,373958.00
04/12/2019 04:15,2,0.000,ALERT,212.61,296.06,60.017,1555056904,"201051344000651","174011545737251",0.00,-0.50,0,293.06,298.47,0.0,0.0,0.000,1252247.1,1252247.1,23792,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056930,373959.00
04/12/2019 04:15,2,0.000,ALERT,212.38,299.37,60.028,1555056904,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1266095.4,1266095.4,47622,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056932,373960.00
04/12/2019 04:15,2,0.000,ALERT,212.83,299.07,60.033,1555056904,"201051344000469","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1244686.9,1244686.9,15915,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056934,373961.00
04/12/2019 04:15,2,0.000,ALERT,212.61,297.26,60.028,1555056904,"201051344000585","174011545737251",0.00,1.00,0,293.06,299.07,0.0,0.0,0.000,1265318.5,1265318.5,23849,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056936,373962.00
04/12/2019 04:15,2,0.000,ALERT,213.29,298.77,60.017,1555056904,"201051344000853","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1268067.5,1268067.5,15515,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056938,373963.00
04/12/2019 04:15,2,0.000,ALERT,212.83,296.96,60.043,1555056904,"201051344001145","174011545737251",0.00,0.50,0,293.96,299.67,0.0,0.0,0.000,1267775.4,1267775.4,23767,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056940,373964.00
04/12/2019 04:15,2,0.000,ALERT,212.61,296.96,60.006,1555056904,"201051344000438","174011545737251",0.00,0.00,0,293.66,299.37,0.0,0.0,0.000,1260586.8,1260586.8,23801,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056942,373965.00
04/12/2019 04:15,2,0.000,ALERT,212.16,296.66,60.059,1555056904,"201051344001135","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,1247488.0,1247488.0,23754,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056943,373966.00
04/12/2019 04:15,2,0.000,ALERT,212.61,299.07,60.033,1555056904,"201051344000983","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1266196.4,1266196.4,15514,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056945,373967.00
04/12/2019 04:15,2,0.000,ALERT,212.61,296.36,60.033,1555056904,"201051344001203","174011545737251",0.00,0.50,0,293.36,300.57,0.0,0.0,0.000,1255216.1,1255216.1,23807,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056947,373968.00
04/12/2019 04:15,2,0.000,ALERT,212.38,297.26,60.028,1555056904,"201051344001230","174011545737251",0.00,0.50,0,293.66,299.07,0.0,0.0,0.000,1252135.5,1252135.5,23626,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056949,373969.00
04/12/2019 04:15,2,0.000,ALERT,212.16,296.66,60.022,1555056904,"201051344000646","174011545737251",0.00,0.00,0,292.76,298.77,0.0,0.0,0.000,1245135.9,1245135.9,23776,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056951,373970.00
04/12/2019 04:15,2,0.000,ALERT,212.83,298.47,60.022,1555056904,"201051344000867","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1243450.3,1243450.3,47703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555056953,373971.00
04/12/2019 04:15,2,0.000,ALERT,213.29,298.47,60.022,1555056904,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1242303.6,1242303.6,47749,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056954,373972.00
04/12/2019 04:15,2,0.000,ALERT,212.16,296.96,60.028,1555056904,"201051344000955","174011545737251",0.00,0.50,0,293.36,298.77,0.0,0.0,0.000,1264999.7,1264999.7,23796,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056956,373973.00
04/12/2019 04:15,2,0.000,ALERT,212.83,298.17,60.022,1555056904,"201051344000648","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1256131.4,1256131.4,47257,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056958,373974.00
04/12/2019 04:15,2,0.000,ALERT,213.06,298.77,60.022,1555056904,"201051344000645","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1260925.0,1260925.0,47219,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056960,373975.00
04/12/2019 04:15,2,0.000,ALERT,212.38,299.07,60.006,1555056904,"201051344000569","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1276971.7,1276971.7,15432,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555056962,373976.00
04/12/2019 04:15,2,0.000,ALERT,213.06,298.47,60.028,1555056904,"179051228000119","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,64166.2,64166.2,15523,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555056963,373977.00
04/12/2019 04:30,2,0.000,ALERT,212.83,299.37,60.022,1555057804,"201051344000579","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1276731.9,1276731.9,15885,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057806,373978.00
04/12/2019 04:30,2,0.000,ALERT,213.06,296.66,59.980,1555057804,"201051344001025","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1259106.5,1259106.5,23812,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057808,373979.00
04/12/2019 04:30,2,0.000,ALERT,213.06,297.57,60.017,1555057804,"201051344001093","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1243146.0,1243146.0,23845,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555057809,373980.00
