ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 04:30,2,0.000,ALERT,212.83,298.77,60.017,1555057804,"201051344000458","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1260014.8,1260014.8,15632,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057811,373981.00
04/12/2019 04:30,2,0.000,ALERT,213.06,297.87,60.012,1555057804,"201051344000890","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1257702.0,1257702.0,23762,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057813,373982.00
04/12/2019 04:30,2,0.000,ALERT,212.83,298.17,60.012,1555057804,"201051344000988","174011545737251",0.00,1.00,0,294.56,300.27,0.0,0.0,0.000,973461.2,973461.2,15956,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057815,373983.00
04/12/2019 04:30,2,0.000,ALERT,213.51,298.17,60.001,1555057804,"201051344000582","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1236816.1,1236816.1,23735,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057817,373984.00
04/12/2019 04:30,2,0.000,ALERT,212.83,299.07,60.038,1555057804,"201051344000868","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1245136.7,1245136.7,47683,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555057819,373985.00
04/12/2019 04:30,2,0.000,ALERT,213.51,299.07,60.022,1555057804,"201051344000576","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1263303.4,1263303.4,19717,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057820,373986.00
04/12/2019 04:30,2,0.000,ALERT,213.06,298.47,60.006,1555057804,"201051344001158","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1240139.8,1240139.8,15941,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057822,373987.00
04/12/2019 04:30,2,0.000,ALERT,213.29,296.96,60.001,1555057804,"201051344000917","174011545737251",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,1254888.9,1254888.9,23613,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057824,373988.00
04/12/2019 04:30,2,0.000,ALERT,213.29,296.66,60.001,1555057804,"201051344000417","174011545737251",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,1008078.7,1008078.7,23803,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057826,373989.00
04/12/2019 04:30,2,0.000,ALERT,213.51,297.57,60.038,1555057804,"201051344000685","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1259482.5,1259482.5,23824,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057828,373990.00
04/12/2019 04:30,2,0.000,ALERT,213.06,296.66,60.033,1555057804,"201051344000651","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1252247.1,1252247.1,23794,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057829,373991.00
04/12/2019 04:30,2,0.000,ALERT,212.38,298.77,60.022,1555057804,"201051344000594","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1266095.4,1266095.4,47624,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057831,373992.00
04/12/2019 04:30,2,0.000,ALERT,213.06,298.47,60.001,1555057804,"201051344000469","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1244686.9,1244686.9,15917,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057833,373993.00
04/12/2019 04:30,2,0.000,ALERT,213.29,297.57,60.001,1555057804,"201051344000585","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1265318.5,1265318.5,23851,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057835,373994.00
04/12/2019 04:30,2,0.000,ALERT,213.51,298.47,60.006,1555057804,"201051344000853","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1268067.5,1268067.5,15517,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555057837,373995.00
04/12/2019 04:30,2,0.000,ALERT,213.29,297.57,60.006,1555057804,"201051344001145","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1267775.4,1267775.4,23769,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057839,373996.00
04/12/2019 04:30,2,0.000,ALERT,213.29,297.26,60.012,1555057804,"201051344000438","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1260586.8,1260586.8,23803,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057840,373997.00
04/12/2019 04:30,2,0.000,ALERT,212.83,297.26,60.006,1555057804,"201051344001135","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1247488.0,1247488.0,23756,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555057842,373998.00
04/12/2019 04:30,2,0.000,ALERT,212.83,298.77,59.990,1555057804,"201051344000983","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1266196.4,1266196.4,15516,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057844,373999.00
04/12/2019 04:30,2,0.000,ALERT,213.29,296.96,59.985,1555057804,"201051344001203","174011545737251",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,1255216.1,1255216.1,23809,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057846,374000.00
04/12/2019 04:30,2,0.000,ALERT,213.06,297.57,60.012,1555057804,"201051344001230","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1252135.5,1252135.5,23628,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057848,374001.00
04/12/2019 04:30,2,0.000,ALERT,212.83,297.26,60.017,1555057804,"201051344000646","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1245135.9,1245135.9,23778,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555057849,374002.00
04/12/2019 04:30,2,0.000,ALERT,213.06,298.17,60.033,1555057804,"201051344000867","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1243450.3,1243450.3,47705,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057851,374003.00
04/12/2019 04:30,2,0.000,ALERT,213.51,298.17,60.017,1555057804,"201051344000633","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1242303.6,1242303.6,47751,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555057853,374004.00
04/12/2019 04:30,2,0.000,ALERT,212.61,297.57,60.022,1555057804,"201051344000955","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1264999.7,1264999.7,23798,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057855,374005.00
04/12/2019 04:30,2,0.000,ALERT,212.83,297.87,60.022,1555057804,"201051344000648","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1256131.4,1256131.4,47259,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057857,374006.00
04/12/2019 04:30,2,0.000,ALERT,213.29,298.17,60.017,1555057804,"201051344000645","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1260925.0,1260925.0,47221,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057859,374007.00
04/12/2019 04:30,2,0.000,ALERT,212.83,298.77,60.059,1555057804,"201051344000569","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1276971.7,1276971.7,15434,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555057861,374008.00
04/12/2019 04:30,2,0.000,ALERT,213.29,297.87,60.001,1555057804,"179051228000119","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,64166.2,64166.2,15525,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555057862,374009.00
04/12/2019 04:45,2,0.000,ALERT,212.61,298.47,60.022,1555058704,"201051344000579","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1276731.9,1276731.9,15887,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058706,374010.00
04/12/2019 04:45,2,0.000,ALERT,212.83,296.36,60.001,1555058704,"201051344001025","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1259106.5,1259106.5,23814,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058708,374011.00
04/12/2019 04:45,2,0.000,ALERT,213.06,296.96,60.006,1555058704,"201051344001093","174011545737251",0.00,1.50,0,295.46,298.77,0.0,0.0,0.000,1243146.0,1243146.0,23847,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058710,374012.00
04/12/2019 04:45,2,0.000,ALERT,212.38,297.87,60.012,1555058704,"201051344000458","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1260014.8,1260014.8,15634,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555058711,374013.00
04/12/2019 04:45,2,0.000,ALERT,212.83,297.57,60.012,1555058704,"201051344000890","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1257702.0,1257702.0,23764,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555058713,374014.00
04/12/2019 04:45,2,0.000,ALERT,212.38,297.57,60.012,1555058704,"201051344000988","174011545737251",0.00,1.00,0,293.36,299.37,0.0,0.0,0.000,973461.2,973461.2,15958,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058715,374015.00
04/12/2019 04:45,2,0.000,ALERT,213.51,298.17,60.017,1555058704,"201051344000582","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1236816.1,1236816.1,23737,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555058717,374016.00
04/12/2019 04:45,2,0.000,ALERT,212.38,298.47,60.012,1555058704,"201051344000868","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1245136.7,1245136.7,47685,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058719,374017.00
04/12/2019 04:45,2,0.000,ALERT,213.06,298.47,59.975,1555058704,"201051344000576","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1263303.4,1263303.4,19719,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058721,374018.00
04/12/2019 04:45,2,0.000,ALERT,212.61,297.57,60.017,1555058704,"201051344001158","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1240139.8,1240139.8,15943,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058722,374019.00
04/12/2019 04:45,2,0.000,ALERT,213.29,296.66,60.012,1555058704,"201051344000917","174011545737251",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,1254888.9,1254888.9,23615,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058724,374020.00
04/12/2019 04:45,2,0.000,ALERT,213.29,296.66,60.022,1555058704,"201051344000417","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1008078.7,1008078.7,23805,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555058726,374021.00
04/12/2019 04:45,2,0.000,ALERT,213.29,296.96,60.022,1555058704,"201051344000685","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1259482.5,1259482.5,23826,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058728,374022.00
04/12/2019 04:45,2,0.000,ALERT,213.06,296.36,60.017,1555058704,"201051344000651","174011545737251",0.00,-0.50,0,294.86,298.17,0.0,0.0,0.000,1252247.1,1252247.1,23796,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555058730,374023.00
04/12/2019 04:45,2,0.000,ALERT,212.16,298.17,60.043,1555058704,"201051344000594","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1266095.4,1266095.4,47626,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058731,374024.00
04/12/2019 04:45,2,0.000,ALERT,212.61,297.87,60.017,1555058704,"201051344000469","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1244686.9,1244686.9,15919,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058733,374025.00
04/12/2019 04:45,2,0.000,ALERT,213.29,297.26,60.017,1555058704,"201051344000585","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1265318.5,1265318.5,23853,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058735,374026.00
04/12/2019 04:45,2,0.000,ALERT,213.06,297.57,60.028,1555058704,"201051344000853","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1268067.5,1268067.5,15519,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058737,374027.00
04/12/2019 04:45,2,0.000,ALERT,213.29,297.26,60.017,1555058704,"201051344001145","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1267775.4,1267775.4,23771,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058739,374028.00
04/12/2019 04:45,2,0.000,ALERT,213.06,297.26,60.017,1555058704,"201051344000438","174011545737251",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,1260586.8,1260586.8,23805,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058741,374029.00
04/12/2019 04:45,2,0.000,ALERT,212.83,296.96,60.012,1555058704,"201051344001135","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1247488.0,1247488.0,23758,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058742,374030.00
04/12/2019 04:45,2,0.000,ALERT,212.61,297.87,60.028,1555058704,"201051344000983","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1266196.4,1266196.4,15518,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058744,374031.00
04/12/2019 04:45,2,0.000,ALERT,213.06,296.66,60.012,1555058704,"201051344001203","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1255216.1,1255216.1,23811,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058746,374032.00
04/12/2019 04:45,2,0.000,ALERT,213.06,297.57,60.022,1555058704,"201051344001230","174011545737251",0.00,0.50,0,295.76,299.07,0.0,0.0,0.000,1252135.5,1252135.5,23630,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058748,374033.00
04/12/2019 04:45,2,0.000,ALERT,212.83,296.96,60.012,1555058704,"201051344000646","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1245135.9,1245135.9,23780,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555058750,374034.00
04/12/2019 04:45,2,0.000,ALERT,212.83,297.57,60.028,1555058704,"201051344000867","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,1243450.3,1243450.3,47707,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555058751,374035.00
04/12/2019 04:45,2,0.000,ALERT,213.29,297.26,60.028,1555058704,"201051344000633","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1242303.6,1242303.6,47753,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058753,374036.00
04/12/2019 04:45,2,0.000,ALERT,212.61,297.26,60.012,1555058704,"201051344000955","174011545737251",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,1264999.7,1264999.7,23800,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058755,374037.00
04/12/2019 04:45,2,0.000,ALERT,212.61,296.96,60.022,1555058704,"201051344000648","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1256131.4,1256131.4,47261,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058757,374038.00
04/12/2019 04:45,2,0.000,ALERT,213.06,297.57,60.017,1555058704,"201051344000645","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1260925.0,1260925.0,47223,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058759,374039.00
04/12/2019 04:45,2,0.000,ALERT,212.61,298.17,60.028,1555058704,"201051344000569","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1276971.7,1276971.7,15436,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555058761,374040.00
04/12/2019 04:45,2,0.000,ALERT,213.06,297.26,60.017,1555058704,"179051228000119","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,64166.2,64166.2,15527,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555058762,374041.00
04/12/2019 05:00,2,0.000,ALERT,212.83,298.17,60.054,1555059604,"201051344000579","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1276731.9,1276731.9,15889,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059606,374042.00
04/12/2019 05:00,2,0.000,ALERT,213.51,296.96,60.059,1555059604,"201051344001025","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1259106.5,1259106.5,23816,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555059608,374043.00
04/12/2019 05:00,2,0.000,ALERT,213.51,297.57,60.059,1555059604,"201051344001093","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1243146.0,1243146.0,23849,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555059610,374044.00
04/12/2019 05:00,2,0.000,ALERT,212.83,297.26,60.054,1555059604,"201051344000458","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1260014.8,1260014.8,15636,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059612,374045.00
04/12/2019 05:00,2,0.000,ALERT,213.29,297.57,60.054,1555059604,"201051344000890","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1257702.0,1257702.0,23766,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059613,374046.00
04/12/2019 05:00,2,0.000,ALERT,212.61,296.66,60.054,1555059604,"201051344000988","174011545737251",0.00,1.00,0,293.06,299.07,0.0,0.0,0.000,973461.2,973461.2,15960,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555059615,374047.00
04/12/2019 05:00,2,0.000,ALERT,213.51,298.17,60.043,1555059604,"201051344000582","174011545737251",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,1236816.1,1236816.1,23739,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059617,374048.00
04/12/2019 05:00,2,0.000,ALERT,212.61,297.57,60.054,1555059604,"201051344000868","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1245136.7,1245136.7,47687,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059619,374049.00
04/12/2019 05:00,2,0.000,ALERT,213.06,297.87,60.065,1555059604,"201051344000576","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1263303.4,1263303.4,19721,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555059621,374050.00
04/12/2019 05:00,2,0.000,ALERT,212.83,296.96,60.049,1555059604,"201051344001158","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1240139.8,1240139.8,15945,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059622,374051.00
04/12/2019 05:00,2,0.000,ALERT,213.29,296.66,60.054,1555059604,"201051344000917","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1254888.9,1254888.9,23617,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059624,374052.00
04/12/2019 05:00,2,0.000,ALERT,213.29,296.66,60.054,1555059604,"201051344000417","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1008078.7,1008078.7,23807,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059626,374053.00
04/12/2019 05:00,2,0.000,ALERT,213.51,296.96,60.049,1555059604,"201051344000685","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1259482.5,1259482.5,23828,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059628,374054.00
04/12/2019 05:00,2,0.000,ALERT,213.29,296.36,60.043,1555059604,"201051344000651","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,1252247.1,1252247.1,23798,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059630,374055.00
04/12/2019 05:00,2,0.000,ALERT,212.38,297.57,60.038,1555059604,"201051344000594","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1266095.4,1266095.4,47628,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555059631,374056.00
04/12/2019 05:00,2,0.000,ALERT,212.83,296.96,60.038,1555059604,"201051344000469","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1244686.9,1244686.9,15921,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059633,374057.00
04/12/2019 05:00,2,0.000,ALERT,213.29,297.26,60.043,1555059604,"201051344000585","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1265318.5,1265318.5,23855,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059635,374058.00
04/12/2019 05:00,2,0.000,ALERT,213.29,296.96,60.043,1555059604,"201051344000853","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1268067.5,1268067.5,15521,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059637,374059.00
04/12/2019 05:00,2,0.000,ALERT,213.29,297.57,60.049,1555059604,"201051344001145","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1267775.4,1267775.4,23773,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059639,374060.00
04/12/2019 05:00,2,0.000,ALERT,212.61,296.36,60.038,1555059604,"201051344000438","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1260586.8,1260586.8,23807,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059641,374061.00
04/12/2019 05:00,2,0.000,ALERT,212.61,296.66,60.075,1555059604,"201051344001135","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1247488.0,1247488.0,23760,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555059642,374062.00
04/12/2019 05:00,2,0.000,ALERT,212.61,297.26,60.043,1555059604,"201051344000983","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1266196.4,1266196.4,15520,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059644,374063.00
04/12/2019 05:00,2,0.000,ALERT,213.06,296.66,60.033,1555059604,"201051344001203","174011545737251",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,1255216.1,1255216.1,23813,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555059646,374064.00
04/12/2019 05:00,2,0.000,ALERT,213.06,297.57,60.022,1555059604,"201051344001230","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1252135.5,1252135.5,23632,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059648,374065.00
04/12/2019 05:00,2,0.000,ALERT,212.61,296.96,60.033,1555059604,"201051344000646","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1245135.9,1245135.9,23782,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555059650,374066.00
04/12/2019 05:00,2,0.000,ALERT,213.06,296.96,60.033,1555059604,"201051344000867","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1243450.3,1243450.3,47709,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059651,374067.00
04/12/2019 05:00,2,0.000,ALERT,213.51,296.96,60.033,1555059604,"201051344000633","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1242303.6,1242303.6,47755,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059653,374068.00
04/12/2019 05:00,2,0.000,ALERT,212.61,297.26,60.012,1555059604,"201051344000955","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1264999.7,1264999.7,23802,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059655,374069.00
04/12/2019 05:00,2,0.000,ALERT,212.83,296.66,60.001,1555059604,"201051344000648","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1256131.4,1256131.4,47263,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059657,374070.00
04/12/2019 05:00,2,0.000,ALERT,213.29,297.26,60.017,1555059604,"201051344000645","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1260925.0,1260925.0,47225,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059659,374071.00
04/12/2019 05:00,2,0.000,ALERT,212.83,297.87,60.033,1555059604,"201051344000569","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1276971.7,1276971.7,15438,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555059661,374072.00
04/12/2019 05:00,2,0.000,ALERT,213.06,296.66,60.028,1555059604,"179051228000119","174011545737251",0.00,3.00,0,293.66,298.47,0.0,0.0,0.000,64166.2,64166.2,15529,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555059663,374073.00
04/12/2019 05:15,2,0.000,ALERT,212.16,296.96,60.012,1555060504,"201051344000579","174011545737251",0.00,1.00,0,284.04,299.37,0.0,0.0,0.000,1276731.9,1276731.9,15891,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060506,374074.00
04/12/2019 05:15,2,0.000,ALERT,212.61,295.76,60.017,1555060504,"201051344001025","174011545737251",0.00,0.00,0,283.44,299.67,0.0,0.0,0.000,1259106.5,1259106.5,23818,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060508,374075.00
04/12/2019 05:15,2,0.000,ALERT,212.83,296.36,60.017,1555060504,"201051344001093","174011545737251",0.00,2.00,0,284.04,298.77,0.0,0.0,0.000,1243146.0,1243146.0,23851,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060510,374076.00
04/12/2019 05:15,2,0.000,ALERT,212.16,296.06,60.006,1555060504,"201051344000458","174011545737251",0.00,2.50,0,283.44,299.37,0.0,0.0,0.000,1260014.8,1260014.8,15638,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060511,374077.00
04/12/2019 05:15,2,0.000,ALERT,212.61,296.66,60.006,1555060504,"201051344000890","174011545737251",0.00,1.50,0,284.64,299.67,0.0,0.0,0.000,1257702.0,1257702.0,23768,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060513,374078.00
04/12/2019 05:15,2,0.000,ALERT,212.16,296.06,60.022,1555060504,"201051344000988","174011545737251",0.00,1.00,0,281.03,298.17,0.0,0.0,0.000,973461.2,973461.2,15962,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060515,374079.00
04/12/2019 05:15,2,0.000,ALERT,213.29,297.26,60.017,1555060504,"201051344000582","174011545737251",0.00,0.00,0,284.64,299.37,0.0,0.0,0.000,1236816.1,1236816.1,23741,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060517,374080.00
04/12/2019 05:15,2,0.000,ALERT,212.16,296.96,60.022,1555060504,"201051344000868","174011545737251",0.00,1.00,0,283.74,299.07,0.0,0.0,0.000,1245136.7,1245136.7,47689,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060519,374081.00
04/12/2019 05:15,2,0.000,ALERT,212.83,296.96,60.001,1555060504,"201051344000576","174011545737251",0.00,0.50,0,283.74,298.77,0.0,0.0,0.000,1263303.4,1263303.4,19723,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060521,374082.00
04/12/2019 05:15,2,0.000,ALERT,212.38,296.36,60.033,1555060504,"201051344001158","174011545737251",0.00,0.00,0,282.84,298.17,0.0,0.0,0.000,1240139.8,1240139.8,15947,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060522,374083.00
04/12/2019 05:15,2,0.000,ALERT,213.06,296.06,60.033,1555060504,"201051344000917","174011545737251",0.00,2.00,0,282.54,297.87,0.0,0.0,0.000,1254888.9,1254888.9,23619,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555060524,374084.00
04/12/2019 05:15,2,0.000,ALERT,213.06,296.06,60.043,1555060504,"201051344000417","174011545737251",0.00,1.00,0,283.44,298.17,0.0,0.0,0.000,1008078.7,1008078.7,23809,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060526,374085.00
04/12/2019 05:15,2,0.000,ALERT,213.06,296.66,60.049,1555060504,"201051344000685","174011545737251",0.00,1.00,0,283.74,298.47,0.0,0.0,0.000,1259482.5,1259482.5,23830,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555060528,374086.00
04/12/2019 05:15,2,0.000,ALERT,212.83,295.76,60.028,1555060504,"201051344000651","174011545737251",0.00,-0.50,0,283.14,298.17,0.0,0.0,0.000,1252247.1,1252247.1,23800,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060530,374087.00
04/12/2019 05:15,2,0.000,ALERT,211.93,296.96,60.033,1555060504,"201051344000594","174011545737251",0.00,0.50,0,283.14,298.77,0.0,0.0,0.000,1266095.4,1266095.4,47630,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060531,374088.00
04/12/2019 05:15,2,0.000,ALERT,212.38,296.36,60.043,1555060504,"201051344000469","174011545737251",0.00,0.00,0,282.54,298.47,0.0,0.0,0.000,1244686.9,1244686.9,15923,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555060533,374089.00
04/12/2019 05:15,2,0.000,ALERT,212.83,296.66,60.043,1555060504,"201051344000585","174011545737251",0.00,1.50,0,283.44,298.77,0.0,0.0,0.000,1265318.5,1265318.5,23857,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060535,374090.00
04/12/2019 05:15,2,0.000,ALERT,212.83,296.36,60.049,1555060504,"201051344000853","174011545737251",0.00,1.00,0,283.14,298.47,0.0,0.0,0.000,1268067.5,1268067.5,15523,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555060537,374091.00
04/12/2019 05:15,2,0.000,ALERT,213.06,296.96,60.049,1555060504,"201051344001145","174011545737251",0.00,0.50,0,284.34,299.37,0.0,0.0,0.000,1267775.4,1267775.4,23775,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060539,374092.00
04/12/2019 05:15,2,0.000,ALERT,212.83,296.36,60.049,1555060504,"201051344000438","174011545737251",0.00,0.50,0,284.04,298.77,0.0,0.0,0.000,1260586.8,1260586.8,23809,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555060541,374093.00
04/12/2019 05:15,2,0.000,ALERT,212.61,296.36,60.043,1555060504,"201051344001135","174011545737251",0.00,1.00,0,284.04,299.07,0.0,0.0,0.000,1247488.0,1247488.0,23762,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555060542,374094.00
04/12/2019 05:15,2,0.000,ALERT,212.16,296.36,60.075,1555060504,"201051344000983","174011545737251",0.00,1.00,0,283.44,299.07,0.0,0.0,0.000,1266196.4,1266196.4,15522,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060544,374095.00
04/12/2019 05:15,2,0.000,ALERT,212.83,296.06,60.043,1555060504,"201051344001203","174011545737251",0.00,0.50,0,283.74,300.27,0.0,0.0,0.000,1255216.1,1255216.1,23815,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060546,374096.00
04/12/2019 05:15,2,0.000,ALERT,212.83,296.96,60.006,1555060504,"201051344001230","174011545737251",0.00,1.00,0,284.04,299.07,0.0,0.0,0.000,1252135.5,1252135.5,23634,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060548,374097.00
04/12/2019 05:15,2,0.000,ALERT,212.38,296.36,60.043,1555060504,"201051344000646","174011545737251",0.00,0.50,0,283.44,298.47,0.0,0.0,0.000,1245135.9,1245135.9,23784,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555060550,374098.00
04/12/2019 05:15,2,0.000,ALERT,212.61,295.76,60.038,1555060504,"201051344000867","174011545737251",0.00,1.50,0,282.84,299.07,0.0,0.0,0.000,1243450.3,1243450.3,47711,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555060551,374099.00
04/12/2019 05:15,2,0.000,ALERT,213.06,296.06,60.049,1555060504,"201051344000633","174011545737251",0.00,0.50,0,281.64,298.17,0.0,0.0,0.000,1242303.6,1242303.6,47757,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555060553,374100.00
04/12/2019 05:15,2,0.000,ALERT,212.38,296.36,60.033,1555060504,"201051344000955","174011545737251",0.00,1.00,0,283.74,298.77,0.0,0.0,0.000,1264999.7,1264999.7,23804,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060555,374101.00
04/12/2019 05:15,2,0.000,ALERT,212.38,295.46,60.043,1555060504,"201051344000648","174011545737251",0.00,0.00,0,282.54,298.77,0.0,0.0,0.000,1256131.4,1256131.4,47265,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060557,374102.00
04/12/2019 05:15,2,0.000,ALERT,212.83,296.36,60.043,1555060504,"201051344000645","174011545737251",0.00,1.50,0,283.14,298.77,0.0,0.0,0.000,1260925.0,1260925.0,47227,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060559,374103.00
04/12/2019 05:15,2,0.000,ALERT,212.38,296.96,60.049,1555060504,"201051344000569","174011545737251",0.00,1.00,0,283.74,299.67,0.0,0.0,0.000,1276971.7,1276971.7,15440,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555060561,374104.00
04/12/2019 05:15,2,0.000,ALERT,212.83,296.06,60.038,1555060504,"179051228000119","174011545737251",0.00,3.00,0,282.24,298.47,0.0,0.0,0.000,64166.2,64166.2,15531,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555060562,374105.00
04/12/2019 05:30,2,0.000,ALERT,212.38,297.26,60.012,1555061404,"201051344000579","174011545737251",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,1276731.9,1276731.9,15893,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061406,374106.00
04/12/2019 05:30,2,0.000,ALERT,212.61,296.06,60.001,1555061404,"201051344001025","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1259106.5,1259106.5,23820,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061408,374107.00
04/12/2019 05:30,2,0.000,ALERT,212.83,296.96,60.001,1555061404,"201051344001093","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1243146.0,1243146.0,23853,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061410,374108.00
04/12/2019 05:30,2,0.000,ALERT,212.16,296.36,59.990,1555061404,"201051344000458","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1260014.8,1260014.8,15640,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061412,374109.00
04/12/2019 05:30,2,0.000,ALERT,212.61,297.26,59.996,1555061404,"201051344000890","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1257702.0,1257702.0,23770,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555061414,374110.00
04/12/2019 05:30,2,0.000,ALERT,212.16,296.36,60.006,1555061404,"201051344000988","174011545737251",0.00,1.00,0,291.85,298.17,0.0,0.0,0.000,973461.2,973461.2,15964,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061415,374111.00
04/12/2019 05:30,2,0.000,ALERT,213.29,297.87,60.006,1555061404,"201051344000582","174011545737251",0.00,0.00,0,295.46,298.77,0.0,0.0,0.000,1236816.1,1236816.1,23743,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555061417,374112.00
04/12/2019 05:30,2,0.000,ALERT,212.16,296.66,60.006,1555061404,"201051344000868","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1245136.7,1245136.7,47691,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061419,374113.00
04/12/2019 05:30,2,0.000,ALERT,212.61,296.66,60.022,1555061404,"201051344000576","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1263303.4,1263303.4,19725,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061421,374114.00
04/12/2019 05:30,2,0.000,ALERT,212.16,296.06,60.001,1555061404,"201051344001158","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1240139.8,1240139.8,15949,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061423,374115.00
04/12/2019 05:30,2,0.000,ALERT,212.83,296.36,60.006,1555061404,"201051344000917","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1254888.9,1254888.9,23621,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061424,374116.00
04/12/2019 05:30,2,0.000,ALERT,212.83,296.36,60.012,1555061404,"201051344000417","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1008078.7,1008078.7,23811,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555061426,374117.00
04/12/2019 05:30,2,0.000,ALERT,212.83,296.96,60.006,1555061404,"201051344000685","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1259482.5,1259482.5,23832,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061428,374118.00
04/12/2019 05:30,2,0.000,ALERT,212.61,296.06,60.012,1555061404,"201051344000651","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1252247.1,1252247.1,23802,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061430,374119.00
04/12/2019 05:30,2,0.000,ALERT,211.93,296.66,60.017,1555061404,"201051344000594","174011545737251",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,1266095.4,1266095.4,47632,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061432,374120.00
04/12/2019 05:30,2,0.000,ALERT,212.16,296.36,60.028,1555061404,"201051344000469","174011545737251",0.00,0.00,0,293.36,298.17,0.0,0.0,0.000,1244686.9,1244686.9,15925,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061434,374121.00
04/12/2019 05:30,2,0.000,ALERT,212.61,296.96,60.043,1555061404,"201051344000585","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1265318.5,1265318.5,23859,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555061435,374122.00
04/12/2019 05:30,2,0.000,ALERT,212.61,296.06,60.033,1555061404,"201051344000853","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1268067.5,1268067.5,15525,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061437,374123.00
04/12/2019 05:30,2,0.000,ALERT,212.83,296.96,60.028,1555061404,"201051344001145","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1267775.4,1267775.4,23777,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061439,374124.00
04/12/2019 05:30,2,0.000,ALERT,212.61,296.96,60.038,1555061404,"201051344000438","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1260586.8,1260586.8,23811,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061441,374125.00
