ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 05:30,2,0.000,ALERT,212.16,296.96,60.038,1555061404,"201051344001135","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1247488.0,1247488.0,23764,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061443,374126.00
04/12/2019 05:30,2,0.000,ALERT,212.16,296.36,60.006,1555061404,"201051344000983","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1266196.4,1266196.4,15524,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555061444,374127.00
04/12/2019 05:30,2,0.000,ALERT,212.61,296.36,60.043,1555061404,"201051344001203","174011545737251",0.00,0.50,0,294.26,299.97,0.0,0.0,0.000,1255216.1,1255216.1,23817,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061446,374128.00
04/12/2019 05:30,2,0.000,ALERT,212.61,297.26,60.012,1555061404,"201051344001230","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1252135.5,1252135.5,23636,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061448,374129.00
04/12/2019 05:30,2,0.000,ALERT,212.16,296.66,60.043,1555061404,"201051344000646","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1245135.9,1245135.9,23786,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061450,374130.00
04/12/2019 05:30,2,0.000,ALERT,212.38,295.76,60.028,1555061404,"201051344000867","174011545737251",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,1243450.3,1243450.3,47713,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061452,374131.00
04/12/2019 05:30,2,0.000,ALERT,212.83,296.06,60.043,1555061404,"201051344000633","174011545737251",0.00,0.50,0,292.76,297.87,0.0,0.0,0.000,1242303.6,1242303.6,47759,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061454,374132.00
04/12/2019 05:30,2,0.000,ALERT,212.38,296.96,60.043,1555061404,"201051344000955","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1264999.7,1264999.7,23806,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061456,374133.00
04/12/2019 05:30,2,0.000,ALERT,212.16,295.46,60.043,1555061404,"201051344000648","174011545737251",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,1256131.4,1256131.4,47267,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061457,374134.00
04/12/2019 05:30,2,0.000,ALERT,212.61,296.06,60.054,1555061404,"201051344000645","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1260925.0,1260925.0,47229,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061459,374135.00
04/12/2019 05:30,2,0.000,ALERT,212.16,296.96,60.075,1555061404,"201051344000569","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1276971.7,1276971.7,15442,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555061461,374136.00
04/12/2019 05:30,2,0.000,ALERT,212.38,295.76,60.043,1555061404,"179051228000119","174011545737251",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,64166.2,64166.2,15533,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555061463,374137.00
04/12/2019 05:45,2,0.000,ALERT,212.16,296.96,59.980,1555062304,"201051344000579","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1276731.9,1276731.9,15895,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062306,374138.00
04/12/2019 05:45,2,0.000,ALERT,212.61,296.06,59.980,1555062304,"201051344001025","174011545737251",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,1259106.5,1259106.5,23822,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062308,374139.00
04/12/2019 05:45,2,0.000,ALERT,212.61,296.36,59.969,1555062304,"201051344001093","174011545737251",0.00,2.00,0,294.86,298.17,0.0,0.0,0.000,1243146.0,1243146.0,23855,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062309,374140.00
04/12/2019 05:45,2,0.000,ALERT,211.93,296.36,59.980,1555062304,"201051344000458","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1260014.8,1260014.8,15642,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062311,374141.00
04/12/2019 05:45,2,0.000,ALERT,212.61,296.66,59.980,1555062304,"201051344000890","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1257702.0,1257702.0,23772,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062313,374142.00
04/12/2019 05:45,2,0.000,ALERT,211.93,296.06,59.980,1555062304,"201051344000988","174011545737251",0.00,1.00,0,291.85,297.57,0.0,0.0,0.000,973461.2,973461.2,15966,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062315,374143.00
04/12/2019 05:45,2,0.000,ALERT,213.06,297.57,59.980,1555062304,"201051344000582","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1236816.1,1236816.1,23745,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062317,374144.00
04/12/2019 05:45,2,0.000,ALERT,211.93,296.96,59.980,1555062304,"201051344000868","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1245136.7,1245136.7,47693,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062319,374145.00
04/12/2019 05:45,2,0.000,ALERT,212.61,296.96,59.980,1555062304,"201051344000576","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1263303.4,1263303.4,19727,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062320,374146.00
04/12/2019 05:45,2,0.000,ALERT,212.16,296.06,59.996,1555062304,"201051344001158","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1240139.8,1240139.8,15951,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062322,374147.00
04/12/2019 05:45,2,0.000,ALERT,212.83,295.76,59.985,1555062304,"201051344000917","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1254888.9,1254888.9,23623,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062324,374148.00
04/12/2019 05:45,2,0.000,ALERT,212.83,295.76,59.996,1555062304,"201051344000417","174011545737251",0.00,1.00,0,294.56,297.87,0.0,0.0,0.000,1008078.7,1008078.7,23813,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062326,374149.00
04/12/2019 05:45,2,0.000,ALERT,212.83,296.66,59.980,1555062304,"201051344000685","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1259482.5,1259482.5,23834,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062328,374150.00
04/12/2019 05:45,2,0.000,ALERT,212.61,295.76,59.996,1555062304,"201051344000651","174011545737251",0.00,0.00,0,293.96,297.87,0.0,0.0,0.000,1252247.1,1252247.1,23804,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062329,374151.00
04/12/2019 05:45,2,0.000,ALERT,211.93,296.96,59.990,1555062304,"201051344000594","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1266095.4,1266095.4,47634,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062331,374152.00
04/12/2019 05:45,2,0.000,ALERT,212.16,296.36,59.996,1555062304,"201051344000469","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1244686.9,1244686.9,15927,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062333,374153.00
04/12/2019 05:45,2,0.000,ALERT,212.61,296.66,59.996,1555062304,"201051344000585","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1265318.5,1265318.5,23861,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062335,374154.00
04/12/2019 05:45,2,0.000,ALERT,212.83,296.36,60.001,1555062304,"201051344000853","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1268067.5,1268067.5,15527,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062337,374155.00
04/12/2019 05:45,2,0.000,ALERT,212.83,296.96,59.996,1555062304,"201051344001145","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1267775.4,1267775.4,23779,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062338,374156.00
04/12/2019 05:45,2,0.000,ALERT,212.61,296.66,60.001,1555062304,"201051344000438","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1260586.8,1260586.8,23813,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062340,374157.00
04/12/2019 05:45,2,0.000,ALERT,212.38,296.66,60.001,1555062304,"201051344001135","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1247488.0,1247488.0,23766,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062342,374158.00
04/12/2019 05:45,2,0.000,ALERT,212.16,296.66,60.001,1555062304,"201051344000983","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1266196.4,1266196.4,15526,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062344,374159.00
04/12/2019 05:45,2,0.000,ALERT,212.83,296.36,60.006,1555062304,"201051344001203","174011545737251",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,1255216.1,1255216.1,23819,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062346,374160.00
04/12/2019 05:45,2,0.000,ALERT,212.61,296.96,60.001,1555062304,"201051344001230","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1252135.5,1252135.5,23638,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062348,374161.00
04/12/2019 05:45,2,0.000,ALERT,212.38,296.66,60.006,1555062304,"201051344000646","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1245135.9,1245135.9,23788,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062349,374162.00
04/12/2019 05:45,2,0.000,ALERT,212.38,295.76,60.006,1555062304,"201051344000867","174011545737251",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,1243450.3,1243450.3,47715,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062351,374163.00
04/12/2019 05:45,2,0.000,ALERT,212.83,296.06,60.006,1555062304,"201051344000633","174011545737251",0.00,0.50,0,292.46,297.26,0.0,0.0,0.000,1242303.6,1242303.6,47761,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062353,374164.00
04/12/2019 05:45,2,0.000,ALERT,212.16,296.66,60.017,1555062304,"201051344000955","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1264999.7,1264999.7,23808,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062355,374165.00
04/12/2019 05:45,2,0.000,ALERT,212.16,295.46,60.017,1555062304,"201051344000648","174011545737251",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,1256131.4,1256131.4,47269,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062357,374166.00
04/12/2019 05:45,2,0.000,ALERT,212.38,296.36,60.001,1555062304,"201051344000645","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1260925.0,1260925.0,47231,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555062359,374167.00
04/12/2019 05:45,2,0.000,ALERT,212.16,297.26,60.028,1555062304,"201051344000569","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1276971.7,1276971.7,15444,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555062360,374168.00
04/12/2019 05:45,2,0.000,ALERT,212.61,296.06,60.006,1555062304,"179051228000119","174011545737251",0.00,3.00,0,292.46,297.57,0.0,0.0,0.000,64166.2,64166.2,15535,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555062362,374169.00
04/12/2019 06:00,2,0.000,ALERT,211.70,296.66,60.059,1555063204,"201051344000579","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1276731.9,1276731.9,15897,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555063206,374170.00
04/12/2019 06:00,2,0.000,ALERT,211.93,295.76,60.059,1555063204,"201051344001025","174011545737251",0.00,0.00,0,292.46,298.77,0.0,0.0,0.000,1259106.5,1259106.5,23824,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063208,374171.00
04/12/2019 06:00,2,0.000,ALERT,211.93,296.36,60.059,1555063204,"201051344001093","174011545737251",0.00,2.00,0,293.06,298.17,0.0,0.0,0.000,1243146.0,1243146.0,23857,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063210,374172.00
04/12/2019 06:00,2,0.000,ALERT,211.70,295.76,60.065,1555063204,"201051344000458","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1260014.8,1260014.8,15644,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063212,374173.00
04/12/2019 06:00,2,0.000,ALERT,211.93,296.96,60.059,1555063204,"201051344000890","174011545737251",0.00,1.50,0,293.66,299.07,0.0,0.0,0.000,1257702.0,1257702.0,23774,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555063213,374174.00
04/12/2019 06:00,2,0.000,ALERT,211.48,295.46,60.059,1555063204,"201051344000988","174011545737251",0.00,1.50,0,291.55,297.87,0.0,0.0,0.000,973461.2,973461.2,15968,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063215,374175.00
04/12/2019 06:00,2,0.000,ALERT,212.61,297.57,60.075,1555063204,"201051344000582","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,1236816.1,1236816.1,23747,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063217,374176.00
04/12/2019 06:00,2,0.000,ALERT,211.70,296.36,60.070,1555063204,"201051344000868","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1245136.7,1245136.7,47695,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063219,374177.00
04/12/2019 06:00,2,0.000,ALERT,212.16,296.36,60.075,1555063204,"201051344000576","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1263303.4,1263303.4,19729,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063221,374178.00
04/12/2019 06:00,2,0.000,ALERT,211.93,295.76,60.075,1555063204,"201051344001158","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1240139.8,1240139.8,15953,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063223,374179.00
04/12/2019 06:00,2,0.000,ALERT,212.38,296.06,60.070,1555063204,"201051344000917","174011545737251",0.00,2.00,0,291.85,297.87,0.0,0.0,0.000,1254888.9,1254888.9,23625,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063224,374180.00
04/12/2019 06:00,2,0.000,ALERT,212.16,296.06,60.075,1555063204,"201051344000417","174011545737251",0.00,1.00,0,292.76,297.57,0.0,0.0,0.000,1008078.7,1008078.7,23815,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063226,374181.00
04/12/2019 06:00,2,0.000,ALERT,212.38,296.36,60.059,1555063204,"201051344000685","174011545737251",0.00,1.00,0,293.06,298.17,0.0,0.0,0.000,1259482.5,1259482.5,23836,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555063228,374182.00
04/12/2019 06:00,2,0.000,ALERT,212.16,295.46,60.070,1555063204,"201051344000651","174011545737251",0.00,0.00,0,292.46,297.57,0.0,0.0,0.000,1252247.1,1252247.1,23806,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555063230,374183.00
04/12/2019 06:00,2,0.000,ALERT,211.25,296.36,60.065,1555063204,"201051344000594","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1266095.4,1266095.4,47636,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063232,374184.00
04/12/2019 06:00,2,0.000,ALERT,211.70,295.76,60.065,1555063204,"201051344000469","174011545737251",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,1244686.9,1244686.9,15929,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063234,374185.00
04/12/2019 06:00,2,0.000,ALERT,212.16,296.36,60.059,1555063204,"201051344000585","174011545737251",0.00,1.50,0,292.76,298.47,0.0,0.0,0.000,1265318.5,1265318.5,23863,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063236,374186.00
04/12/2019 06:00,2,0.000,ALERT,212.38,295.46,60.065,1555063204,"201051344000853","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1268067.5,1268067.5,15529,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063238,374187.00
04/12/2019 06:00,2,0.000,ALERT,212.16,296.36,60.070,1555063204,"201051344001145","174011545737251",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,1267775.4,1267775.4,23781,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555063239,374188.00
04/12/2019 06:00,2,0.000,ALERT,212.16,296.36,60.059,1555063204,"201051344000438","174011545737251",0.00,0.50,0,293.06,298.47,0.0,0.0,0.000,1260586.8,1260586.8,23815,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063241,374189.00
04/12/2019 06:00,2,0.000,ALERT,211.70,296.06,60.059,1555063204,"201051344001135","174011545737251",0.00,0.50,0,293.36,298.77,0.0,0.0,0.000,1247488.0,1247488.0,23768,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063243,374190.00
04/12/2019 06:00,2,0.000,ALERT,211.48,295.76,60.054,1555063204,"201051344000983","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1266196.4,1266196.4,15528,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063245,374191.00
04/12/2019 06:00,2,0.000,ALERT,212.16,296.06,60.017,1555063204,"201051344001203","174011545737251",0.00,0.50,0,292.76,299.97,0.0,0.0,0.000,1255216.1,1255216.1,23821,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555063247,374192.00
04/12/2019 06:00,2,0.000,ALERT,211.93,296.66,60.022,1555063204,"201051344001230","174011545737251",0.00,1.00,0,293.36,298.47,0.0,0.0,0.000,1252135.5,1252135.5,23640,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555063249,374193.00
04/12/2019 06:00,2,0.000,ALERT,211.70,296.36,60.065,1555063204,"201051344000646","174011545737251",0.00,0.50,0,292.46,297.87,0.0,0.0,0.000,1245135.9,1245135.9,23790,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063250,374194.00
04/12/2019 06:00,2,0.000,ALERT,211.70,295.46,60.075,1555063204,"201051344000867","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1243450.3,1243450.3,47717,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063252,374195.00
04/12/2019 06:00,2,0.000,ALERT,212.16,295.46,60.049,1555063204,"201051344000633","174011545737251",0.00,0.50,0,292.46,297.57,0.0,0.0,0.000,1242303.6,1242303.6,47763,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555063254,374196.00
04/12/2019 06:00,2,0.000,ALERT,211.48,296.36,60.022,1555063204,"201051344000955","174011545737251",0.00,1.00,0,293.06,298.17,0.0,0.0,0.000,1264999.7,1264999.7,23810,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063256,374197.00
04/12/2019 06:00,2,0.000,ALERT,211.48,294.86,60.054,1555063204,"201051344000648","174011545737251",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,1256131.4,1256131.4,47271,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063258,374198.00
04/12/2019 06:00,2,0.000,ALERT,212.16,296.06,60.054,1555063204,"201051344000645","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1260925.0,1260925.0,47233,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555063260,374199.00
04/12/2019 06:00,2,0.000,ALERT,211.70,296.66,60.028,1555063204,"201051344000569","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1276971.7,1276971.7,15446,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555063261,374200.00
04/12/2019 06:00,2,0.000,ALERT,212.16,295.76,60.049,1555063204,"179051228000119","174011545737251",0.00,3.00,0,292.76,297.87,0.0,0.0,0.000,64166.2,64166.2,15537,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555063263,374201.00
04/12/2019 06:15,2,0.000,ALERT,211.48,296.06,60.001,1555064104,"201051344000579","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1276731.9,1276731.9,15899,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555064106,374202.00
04/12/2019 06:15,2,0.000,ALERT,211.70,295.76,59.969,1555064104,"201051344001025","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1259106.5,1259106.5,23826,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064108,374203.00
04/12/2019 06:15,2,0.000,ALERT,211.70,296.36,60.006,1555064104,"201051344001093","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1243146.0,1243146.0,23859,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555064110,374204.00
04/12/2019 06:15,2,0.000,ALERT,211.25,295.46,59.996,1555064104,"201051344000458","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1260014.8,1260014.8,15646,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064112,374205.00
04/12/2019 06:15,2,0.000,ALERT,211.70,296.66,59.964,1555064104,"201051344000890","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1257702.0,1257702.0,23776,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064113,374206.00
04/12/2019 06:15,2,0.000,ALERT,211.03,295.16,60.001,1555064104,"201051344000988","174011545737251",0.00,1.50,0,291.55,297.26,0.0,0.0,0.000,973461.2,973461.2,15970,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064115,374207.00
04/12/2019 06:15,2,0.000,ALERT,212.16,297.26,59.996,1555064104,"201051344000582","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1236816.1,1236816.1,23749,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555064117,374208.00
04/12/2019 06:15,2,0.000,ALERT,211.25,296.06,59.969,1555064104,"201051344000868","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1245136.7,1245136.7,47697,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555064119,374209.00
04/12/2019 06:15,2,0.000,ALERT,211.93,296.06,59.996,1555064104,"201051344000576","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1263303.4,1263303.4,19731,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064121,374210.00
04/12/2019 06:15,2,0.000,ALERT,211.48,295.46,60.006,1555064104,"201051344001158","174011545737251",0.00,0.00,0,293.36,297.26,0.0,0.0,0.000,1240139.8,1240139.8,15955,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064122,374211.00
04/12/2019 06:15,2,0.000,ALERT,211.93,295.76,60.006,1555064104,"201051344000917","174011545737251",0.00,2.50,0,293.06,297.57,0.0,0.0,0.000,1254888.9,1254888.9,23627,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064124,374212.00
04/12/2019 06:15,2,0.000,ALERT,211.93,296.06,59.996,1555064104,"201051344000417","174011545737251",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,1008078.7,1008078.7,23817,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064126,374213.00
04/12/2019 06:15,2,0.000,ALERT,211.93,296.36,59.969,1555064104,"201051344000685","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1259482.5,1259482.5,23838,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064128,374214.00
04/12/2019 06:15,2,0.000,ALERT,211.70,295.76,60.043,1555064104,"201051344000651","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,1252247.1,1252247.1,23808,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555064130,374215.00
04/12/2019 06:15,2,0.000,ALERT,211.25,296.06,60.001,1555064104,"201051344000594","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1266095.4,1266095.4,47638,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064132,374216.00
04/12/2019 06:15,2,0.000,ALERT,211.48,295.46,60.001,1555064104,"201051344000469","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1244686.9,1244686.9,15931,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064133,374217.00
04/12/2019 06:15,2,0.000,ALERT,211.93,296.66,59.985,1555064104,"201051344000585","174011545737251",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,1265318.5,1265318.5,23865,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064135,374218.00
04/12/2019 06:15,2,0.000,ALERT,212.16,295.76,59.996,1555064104,"201051344000853","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1268067.5,1268067.5,15531,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064137,374219.00
04/12/2019 06:15,2,0.000,ALERT,212.16,296.96,60.028,1555064104,"201051344001145","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1267775.4,1267775.4,23783,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064139,374220.00
04/12/2019 06:15,2,0.000,ALERT,211.93,296.66,59.948,1555064104,"201051344000438","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1260586.8,1260586.8,23817,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064141,374221.00
04/12/2019 06:15,2,0.000,ALERT,211.48,296.66,59.996,1555064104,"201051344001135","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1247488.0,1247488.0,23770,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064142,374222.00
04/12/2019 06:15,2,0.000,ALERT,211.48,295.76,59.990,1555064104,"201051344000983","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1266196.4,1266196.4,15530,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555064144,374223.00
04/12/2019 06:15,2,0.000,ALERT,211.93,296.06,59.996,1555064104,"201051344001203","174011545737251",0.00,0.50,0,294.26,299.97,0.0,0.0,0.000,1255216.1,1255216.1,23823,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064146,374224.00
04/12/2019 06:15,2,0.000,ALERT,211.70,296.96,60.017,1555064104,"201051344001230","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1252135.5,1252135.5,23642,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555064148,374225.00
04/12/2019 06:15,2,0.000,ALERT,211.48,296.36,60.006,1555064104,"201051344000646","174011545737251",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,1245135.9,1245135.9,23792,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064150,374226.00
04/12/2019 06:15,2,0.000,ALERT,211.70,295.16,59.996,1555064104,"201051344000867","174011545737251",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,1243450.3,1243450.3,47719,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064151,374227.00
04/12/2019 06:15,2,0.000,ALERT,212.16,295.16,60.001,1555064104,"201051344000633","174011545737251",0.00,0.50,0,291.85,296.96,0.0,0.0,0.000,1242303.6,1242303.6,47765,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064153,374228.00
04/12/2019 06:15,2,0.000,ALERT,211.48,296.66,59.990,1555064104,"201051344000955","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1264999.7,1264999.7,23812,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064155,374229.00
04/12/2019 06:15,2,0.000,ALERT,211.48,294.86,59.996,1555064104,"201051344000648","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1256131.4,1256131.4,47273,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555064157,374230.00
04/12/2019 06:15,2,0.000,ALERT,211.93,295.46,59.980,1555064104,"201051344000645","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1260925.0,1260925.0,47235,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064159,374231.00
04/12/2019 06:15,2,0.000,ALERT,211.48,296.06,59.990,1555064104,"201051344000569","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1276971.7,1276971.7,15448,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555064161,374232.00
04/12/2019 06:15,2,0.000,ALERT,211.93,295.16,60.001,1555064104,"179051228000119","174011545737251",0.00,3.00,0,292.76,297.26,0.0,0.0,0.000,64166.2,64166.2,15539,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555064162,374233.00
04/12/2019 06:30,2,0.000,ALERT,211.25,296.36,60.038,1555065004,"201051344000579","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1276731.9,1276731.9,15901,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065006,374234.00
04/12/2019 06:30,2,0.000,ALERT,211.25,295.46,60.006,1555065004,"201051344001025","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1259106.5,1259106.5,23828,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065007,374235.00
04/12/2019 06:30,2,0.000,ALERT,211.48,296.06,60.043,1555065004,"201051344001093","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1243146.0,1243146.0,23861,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065009,374236.00
04/12/2019 06:30,2,0.000,ALERT,211.03,295.76,60.038,1555065004,"201051344000458","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1260014.8,1260014.8,15648,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065011,374237.00
04/12/2019 06:30,2,0.000,ALERT,211.25,296.36,60.022,1555065004,"201051344000890","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1257702.0,1257702.0,23778,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065013,374238.00
04/12/2019 06:30,2,0.000,ALERT,211.03,295.76,60.017,1555065004,"201051344000988","174011545737251",0.00,1.50,0,290.95,297.57,0.0,0.0,0.000,973461.2,973461.2,15972,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065015,374239.00
04/12/2019 06:30,2,0.000,ALERT,211.93,296.96,60.017,1555065004,"201051344000582","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1236816.1,1236816.1,23751,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065016,374240.00
04/12/2019 06:30,2,0.000,ALERT,211.25,296.36,60.022,1555065004,"201051344000868","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1245136.7,1245136.7,47699,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065019,374241.00
04/12/2019 06:30,2,0.000,ALERT,211.70,296.36,60.017,1555065004,"201051344000576","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1263303.4,1263303.4,19733,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065020,374242.00
04/12/2019 06:30,2,0.000,ALERT,211.25,295.76,60.028,1555065004,"201051344001158","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1240139.8,1240139.8,15957,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065022,374243.00
04/12/2019 06:30,2,0.000,ALERT,211.48,295.46,60.017,1555065004,"201051344000917","174011545737251",0.00,2.50,0,293.36,297.26,0.0,0.0,0.000,1254888.9,1254888.9,23629,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065024,374244.00
04/12/2019 06:30,2,0.000,ALERT,211.48,295.46,59.996,1555065004,"201051344000417","174011545737251",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,1008078.7,1008078.7,23819,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065026,374245.00
04/12/2019 06:30,2,0.000,ALERT,211.48,295.76,60.017,1555065004,"201051344000685","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1259482.5,1259482.5,23840,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065028,374246.00
04/12/2019 06:30,2,0.000,ALERT,211.48,295.16,60.017,1555065004,"201051344000651","174011545737251",0.00,0.00,0,293.96,297.26,0.0,0.0,0.000,1252247.1,1252247.1,23810,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065030,374247.00
04/12/2019 06:30,2,0.000,ALERT,210.80,296.06,60.017,1555065004,"201051344000594","174011545737251",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,1266095.4,1266095.4,47640,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065032,374248.00
04/12/2019 06:30,2,0.000,ALERT,211.25,295.76,60.012,1555065004,"201051344000469","174011545737251",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,1244686.9,1244686.9,15933,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065034,374249.00
04/12/2019 06:30,2,0.000,ALERT,211.48,296.06,60.006,1555065004,"201051344000585","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1265318.5,1265318.5,23867,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065035,374250.00
04/12/2019 06:30,2,0.000,ALERT,211.70,295.46,60.012,1555065004,"201051344000853","174011545737251",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,1268067.5,1268067.5,15533,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065037,374251.00
04/12/2019 06:30,2,0.000,ALERT,211.48,296.06,60.001,1555065004,"201051344001145","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1267775.4,1267775.4,23785,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065039,374252.00
04/12/2019 06:30,2,0.000,ALERT,211.48,295.76,60.006,1555065004,"201051344000438","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1260586.8,1260586.8,23819,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065041,374253.00
04/12/2019 06:30,2,0.000,ALERT,211.03,296.06,60.049,1555065004,"201051344001135","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1247488.0,1247488.0,23772,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065043,374254.00
04/12/2019 06:30,2,0.000,ALERT,211.25,295.76,60.006,1555065004,"201051344000983","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1266196.4,1266196.4,15532,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065044,374255.00
04/12/2019 06:30,2,0.000,ALERT,211.48,295.46,60.001,1555065004,"201051344001203","174011545737251",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,1255216.1,1255216.1,23825,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065046,374256.00
04/12/2019 06:30,2,0.000,ALERT,211.48,296.36,60.006,1555065004,"201051344001230","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1252135.5,1252135.5,23644,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065048,374257.00
04/12/2019 06:30,2,0.000,ALERT,211.03,295.76,60.012,1555065004,"201051344000646","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1245135.9,1245135.9,23794,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065050,374258.00
04/12/2019 06:30,2,0.000,ALERT,211.48,295.16,60.006,1555065004,"201051344000867","174011545737251",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,1243450.3,1243450.3,47721,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065052,374259.00
04/12/2019 06:30,2,0.000,ALERT,211.93,295.16,59.985,1555065004,"201051344000633","174011545737251",0.00,0.50,0,291.85,297.26,0.0,0.0,0.000,1242303.6,1242303.6,47767,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065053,374260.00
04/12/2019 06:30,2,0.000,ALERT,211.03,296.06,59.959,1555065004,"201051344000955","174011545737251",0.00,1.00,0,294.56,297.87,0.0,0.0,0.000,1264999.7,1264999.7,23814,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065055,374261.00
04/12/2019 06:30,2,0.000,ALERT,211.25,294.86,60.017,1555065004,"201051344000648","174011545737251",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,1256131.4,1256131.4,47275,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065057,374262.00
04/12/2019 06:30,2,0.000,ALERT,211.48,295.46,60.006,1555065004,"201051344000645","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1260925.0,1260925.0,47237,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065059,374263.00
04/12/2019 06:30,2,0.000,ALERT,211.25,296.36,60.012,1555065004,"201051344000569","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1276971.7,1276971.7,15450,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065061,374264.00
04/12/2019 06:30,2,0.000,ALERT,211.48,295.46,60.012,1555065004,"179051228000119","174011545737251",0.00,3.00,0,291.85,297.26,0.0,0.0,0.000,64166.2,64166.2,15541,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555065063,374265.00
04/12/2019 06:45,2,0.000,ALERT,210.80,295.46,60.049,1555065905,"201051344000579","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1276731.9,1276731.9,15903,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065907,374266.00
04/12/2019 06:45,2,0.000,ALERT,210.57,293.96,60.081,1555065905,"201051344001025","174011545737251",0.00,0.50,0,292.76,298.77,0.0,0.0,0.000,1259106.5,1259106.5,23830,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065909,374267.00
04/12/2019 06:45,2,0.000,ALERT,210.80,294.86,60.043,1555065905,"201051344001093","174011545737251",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,1243146.0,1243146.0,23863,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065910,374268.00
04/12/2019 06:45,2,0.000,ALERT,210.57,294.86,60.043,1555065905,"201051344000458","174011545737251",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,1260014.8,1260014.8,15650,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065912,374269.00
04/12/2019 06:45,2,0.000,ALERT,210.57,295.16,60.059,1555065905,"201051344000890","174011545737251",0.00,1.50,0,293.66,299.37,0.0,0.0,0.000,1257702.0,1257702.0,23780,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065914,374270.00
