ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 06:45,2,0.000,ALERT,210.35,294.56,60.043,1555065905,"201051344000988","174011545737251",0.00,1.50,0,291.25,296.96,0.0,0.0,0.000,973461.2,973461.2,15974,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065916,374271.00
04/12/2019 06:45,2,0.000,ALERT,211.25,295.76,60.049,1555065905,"201051344000582","174011545737251",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,1236816.1,1236816.1,23753,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065918,374272.00
04/12/2019 06:45,2,0.000,ALERT,210.80,295.76,60.043,1555065905,"201051344000868","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1245136.7,1245136.7,47701,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065919,374273.00
04/12/2019 06:45,2,0.000,ALERT,211.25,295.46,60.038,1555065905,"201051344000576","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1263303.4,1263303.4,19735,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065921,374274.00
04/12/2019 06:45,2,0.000,ALERT,210.80,294.86,60.081,1555065905,"201051344001158","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1240139.8,1240139.8,15959,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065923,374275.00
04/12/2019 06:45,2,0.000,ALERT,211.03,294.26,60.043,1555065905,"201051344000917","174011545737251",0.00,2.50,0,292.16,297.26,0.0,0.0,0.000,1254888.9,1254888.9,23631,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065925,374276.00
04/12/2019 06:45,2,0.000,ALERT,211.03,294.26,60.043,1555065905,"201051344000417","174011545737251",0.00,1.00,0,292.76,297.87,0.0,0.0,0.000,1008078.7,1008078.7,23821,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065927,374277.00
04/12/2019 06:45,2,0.000,ALERT,211.03,294.86,60.038,1555065905,"201051344000685","174011545737251",0.00,1.00,0,293.06,298.47,0.0,0.0,0.000,1259482.5,1259482.5,23842,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065929,374278.00
04/12/2019 06:45,2,0.000,ALERT,210.80,293.96,60.049,1555065905,"201051344000651","174011545737251",0.00,0.00,0,292.46,297.87,0.0,0.0,0.000,1252247.1,1252247.1,23812,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065930,374279.00
04/12/2019 06:45,2,0.000,ALERT,210.35,295.16,60.038,1555065905,"201051344000594","174011545737251",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,1266095.4,1266095.4,47642,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065932,374280.00
04/12/2019 06:45,2,0.000,ALERT,210.80,294.86,60.070,1555065905,"201051344000469","174011545737251",0.00,0.00,0,292.46,296.96,0.0,0.0,0.000,1244686.9,1244686.9,15935,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065934,374281.00
04/12/2019 06:45,2,0.000,ALERT,211.03,295.16,60.070,1555065905,"201051344000585","174011545737251",0.00,1.50,0,292.76,298.17,0.0,0.0,0.000,1265318.5,1265318.5,23869,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065936,374282.00
04/12/2019 06:45,2,0.000,ALERT,211.25,294.56,60.043,1555065905,"201051344000853","174011545737251",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,1268067.5,1268067.5,15535,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065938,374283.00
04/12/2019 06:45,2,0.000,ALERT,211.03,295.16,60.043,1555065905,"201051344001145","174011545737251",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,1267775.4,1267775.4,23787,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065939,374284.00
04/12/2019 06:45,2,0.000,ALERT,210.80,294.86,60.043,1555065905,"201051344000438","174011545737251",0.00,0.50,0,293.36,299.07,0.0,0.0,0.000,1260586.8,1260586.8,23821,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065941,374285.00
04/12/2019 06:45,2,0.000,ALERT,210.35,294.86,60.028,1555065905,"201051344001135","174011545737251",0.00,1.00,0,293.36,299.07,0.0,0.0,0.000,1247488.0,1247488.0,23774,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065943,374286.00
04/12/2019 06:45,2,0.000,ALERT,210.57,294.86,60.043,1555065905,"201051344000983","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1266196.4,1266196.4,15534,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065945,374287.00
04/12/2019 06:45,2,0.000,ALERT,210.80,294.56,60.038,1555065905,"201051344001203","174011545737251",0.00,0.50,0,293.06,299.97,0.0,0.0,0.000,1255216.1,1255216.1,23827,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065947,374288.00
04/12/2019 06:45,2,0.000,ALERT,210.57,294.86,60.043,1555065905,"201051344001230","174011545737251",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,1252135.5,1252135.5,23646,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065949,374289.00
04/12/2019 06:45,2,0.000,ALERT,210.35,294.56,60.059,1555065905,"201051344000646","174011545737251",0.00,0.50,0,292.76,297.87,0.0,0.0,0.000,1245135.9,1245135.9,23796,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065950,374290.00
04/12/2019 06:45,2,0.000,ALERT,211.03,294.56,60.049,1555065905,"201051344000867","174011545737251",0.00,2.00,0,292.76,297.57,0.0,0.0,0.000,1243450.3,1243450.3,47723,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065952,374291.00
04/12/2019 06:45,2,0.000,ALERT,211.25,294.56,60.054,1555065905,"201051344000633","174011545737251",0.00,0.50,0,291.85,296.66,0.0,0.0,0.000,1242303.6,1242303.6,47769,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065954,374292.00
04/12/2019 06:45,2,0.000,ALERT,210.35,294.86,60.054,1555065905,"201051344000955","174011545737251",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,1264999.7,1264999.7,23816,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065956,374293.00
04/12/2019 06:45,2,0.000,ALERT,210.80,293.96,60.070,1555065905,"201051344000648","174011545737251",0.00,0.00,0,292.76,297.26,0.0,0.0,0.000,1256131.4,1256131.4,47277,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065958,374294.00
04/12/2019 06:45,2,0.000,ALERT,211.03,294.86,60.043,1555065905,"201051344000645","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1260925.0,1260925.0,47239,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555065959,374295.00
04/12/2019 06:45,2,0.000,ALERT,210.80,295.46,60.038,1555065905,"201051344000569","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1276971.7,1276971.7,15452,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555065961,374296.00
04/12/2019 06:45,2,0.000,ALERT,211.25,294.56,60.049,1555065905,"179051228000119","174011545737251",0.00,3.00,0,292.16,297.26,0.0,0.0,0.000,64166.2,64166.2,15543,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555065963,374297.00
04/12/2019 07:00,2,0.000,ALERT,210.80,296.36,60.017,1555066804,"201051344000579","174011545737251",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,1276731.9,1276731.9,15905,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066806,374298.00
04/12/2019 07:00,2,0.000,ALERT,210.57,293.96,60.012,1555066804,"201051344001025","174011545737251",0.00,0.50,0,292.16,297.57,0.0,0.0,0.000,1259106.5,1259106.5,23832,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066807,374299.00
04/12/2019 07:00,2,0.000,ALERT,210.80,294.56,60.017,1555066804,"201051344001093","174011545737251",0.00,2.00,0,292.76,296.96,0.0,0.0,0.000,1243146.0,1243146.0,23865,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066809,374300.00
04/12/2019 07:00,2,0.000,ALERT,210.57,295.76,60.022,1555066804,"201051344000458","174011545737251",0.00,2.50,0,293.06,298.47,0.0,0.0,0.000,1260014.8,1260014.8,15652,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066811,374301.00
04/12/2019 07:00,2,0.000,ALERT,210.57,294.86,60.017,1555066804,"201051344000890","174011545737251",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,1257702.0,1257702.0,23782,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066813,374302.00
04/12/2019 07:00,2,0.000,ALERT,210.57,295.46,60.059,1555066804,"201051344000988","174011545737251",0.00,1.00,0,290.35,297.26,0.0,0.0,0.000,973461.2,973461.2,15976,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555066815,374303.00
04/12/2019 07:00,2,0.000,ALERT,211.25,295.76,60.012,1555066804,"201051344000582","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1236816.1,1236816.1,23755,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555066817,374304.00
04/12/2019 07:00,2,0.000,ALERT,210.57,296.06,60.022,1555066804,"201051344000868","174011545737251",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,1245136.7,1245136.7,47703,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555066819,374305.00
04/12/2019 07:00,2,0.000,ALERT,211.25,296.06,59.996,1555066804,"201051344000576","174011545737251",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,1263303.4,1263303.4,19737,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066820,374306.00
04/12/2019 07:00,2,0.000,ALERT,210.80,295.46,60.022,1555066804,"201051344001158","174011545737251",0.00,0.50,0,292.46,297.26,0.0,0.0,0.000,1240139.8,1240139.8,15961,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555066822,374307.00
04/12/2019 07:00,2,0.000,ALERT,211.03,294.26,59.975,1555066804,"201051344000917","174011545737251",0.00,2.50,0,291.55,296.36,0.0,0.0,0.000,1254888.9,1254888.9,23633,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555066824,374308.00
04/12/2019 07:00,2,0.000,ALERT,211.03,293.96,60.022,1555066804,"201051344000417","174011545737251",0.00,1.00,0,292.16,296.36,0.0,0.0,0.000,1008078.7,1008078.7,23823,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066826,374309.00
04/12/2019 07:00,2,0.000,ALERT,211.03,294.26,60.001,1555066804,"201051344000685","174011545737251",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,1259482.5,1259482.5,23844,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066828,374310.00
04/12/2019 07:00,2,0.000,ALERT,210.80,293.66,60.022,1555066804,"201051344000651","174011545737251",0.00,0.00,0,292.46,296.36,0.0,0.0,0.000,1252247.1,1252247.1,23814,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555066830,374311.00
04/12/2019 07:00,2,0.000,ALERT,210.35,296.06,59.959,1555066804,"201051344000594","174011545737251",0.00,0.50,0,292.46,297.87,0.0,0.0,0.000,1266095.4,1266095.4,47644,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066831,374312.00
04/12/2019 07:00,2,0.000,ALERT,210.80,295.16,60.012,1555066804,"201051344000469","174011545737251",0.00,0.50,0,292.16,297.26,0.0,0.0,0.000,1244686.9,1244686.9,15937,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066833,374313.00
04/12/2019 07:00,2,0.000,ALERT,210.80,294.56,60.006,1555066804,"201051344000585","174011545737251",0.00,1.50,0,292.46,296.96,0.0,0.0,0.000,1265318.5,1265318.5,23871,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066835,374314.00
04/12/2019 07:00,2,0.000,ALERT,211.25,295.16,60.017,1555066804,"201051344000853","174011545737251",0.00,1.00,0,292.76,297.87,0.0,0.0,0.000,1268067.5,1268067.5,15537,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066837,374315.00
04/12/2019 07:00,2,0.000,ALERT,211.03,295.16,60.001,1555066804,"201051344001145","174011545737251",0.00,1.00,0,292.76,297.57,0.0,0.0,0.000,1267775.4,1267775.4,23789,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066839,374316.00
04/12/2019 07:00,2,0.000,ALERT,210.80,294.86,60.006,1555066804,"201051344000438","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1260586.8,1260586.8,23823,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066840,374317.00
04/12/2019 07:00,2,0.000,ALERT,210.57,294.86,60.038,1555066804,"201051344001135","174011545737251",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,1247488.0,1247488.0,23776,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066843,374318.00
04/12/2019 07:00,2,0.000,ALERT,210.80,295.76,60.012,1555066804,"201051344000983","174011545737251",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,1266196.4,1266196.4,15536,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066844,374319.00
04/12/2019 07:00,2,0.000,ALERT,210.80,294.56,60.017,1555066804,"201051344001203","174011545737251",0.00,1.00,0,292.76,298.47,0.0,0.0,0.000,1255216.1,1255216.1,23829,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066846,374320.00
04/12/2019 07:00,2,0.000,ALERT,210.57,295.16,60.001,1555066804,"201051344001230","174011545737251",0.00,1.00,0,293.06,296.96,0.0,0.0,0.000,1252135.5,1252135.5,23648,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066848,374321.00
04/12/2019 07:00,2,0.000,ALERT,210.57,294.56,59.985,1555066804,"201051344000646","174011545737251",0.00,1.00,0,292.16,296.66,0.0,0.0,0.000,1245135.9,1245135.9,23798,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066850,374322.00
04/12/2019 07:00,2,0.000,ALERT,211.03,294.86,60.022,1555066804,"201051344000867","174011545737251",0.00,2.00,0,292.16,297.87,0.0,0.0,0.000,1243450.3,1243450.3,47725,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066852,374323.00
04/12/2019 07:00,2,0.000,ALERT,211.25,295.16,60.017,1555066804,"201051344000633","174011545737251",0.00,1.00,0,291.25,296.96,0.0,0.0,0.000,1242303.6,1242303.6,47771,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066853,374324.00
04/12/2019 07:00,2,0.000,ALERT,210.35,294.86,59.990,1555066804,"201051344000955","174011545737251",0.00,1.00,0,292.76,296.66,0.0,0.0,0.000,1264999.7,1264999.7,23818,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066855,374325.00
04/12/2019 07:00,2,0.000,ALERT,210.80,294.56,60.017,1555066804,"201051344000648","174011545737251",0.00,0.50,0,292.16,297.57,0.0,0.0,0.000,1256131.4,1256131.4,47279,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555066857,374326.00
04/12/2019 07:00,2,0.000,ALERT,211.25,295.46,59.996,1555066804,"201051344000645","174011545737251",0.00,2.00,0,292.76,297.57,0.0,0.0,0.000,1260925.0,1260925.0,47241,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066859,374327.00
04/12/2019 07:00,2,0.000,ALERT,210.80,296.06,60.017,1555066804,"201051344000569","174011545737251",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,1276971.7,1276971.7,15454,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555066861,374328.00
04/12/2019 07:00,2,0.000,ALERT,211.25,295.16,60.012,1555066804,"179051228000119","174011545737251",0.00,3.00,0,290.95,296.96,0.0,0.0,0.000,64166.2,64166.2,15545,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555066862,374329.00
04/12/2019 07:15,2,0.000,ALERT,211.25,296.06,60.038,1555067703,"201051344000579","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1276731.9,1276731.9,15907,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067706,374330.00
04/12/2019 07:15,2,0.000,ALERT,210.57,293.96,60.001,1555067703,"201051344001025","174011545737251",0.00,0.50,0,292.16,297.26,0.0,0.0,0.000,1259106.5,1259106.5,23834,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067707,374331.00
04/12/2019 07:15,2,0.000,ALERT,210.80,294.56,60.001,1555067703,"201051344001093","174011545737251",0.00,2.50,0,292.46,296.66,0.0,0.0,0.000,1243146.0,1243146.0,23867,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067709,374332.00
04/12/2019 07:15,2,0.000,ALERT,211.03,295.46,59.996,1555067703,"201051344000458","174011545737251",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,1260014.8,1260014.8,15654,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067711,374333.00
04/12/2019 07:15,2,0.000,ALERT,210.57,294.86,60.006,1555067703,"201051344000890","174011545737251",0.00,1.50,0,292.76,297.57,0.0,0.0,0.000,1257702.0,1257702.0,23784,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067713,374334.00
04/12/2019 07:15,2,0.000,ALERT,211.03,295.46,59.959,1555067703,"201051344000988","174011545737251",0.00,1.50,0,290.95,296.96,0.0,0.0,0.000,973461.2,973461.2,15978,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067715,374335.00
04/12/2019 07:15,2,0.000,ALERT,211.48,295.76,60.001,1555067703,"201051344000582","174011545737251",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,1236816.1,1236816.1,23757,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067717,374336.00
04/12/2019 07:15,2,0.000,ALERT,211.25,296.06,59.990,1555067703,"201051344000868","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1245136.7,1245136.7,47705,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555067719,374337.00
04/12/2019 07:15,2,0.000,ALERT,211.70,296.06,60.006,1555067703,"201051344000576","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1263303.4,1263303.4,19739,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067720,374338.00
04/12/2019 07:15,2,0.000,ALERT,211.48,295.46,59.996,1555067703,"201051344001158","174011545737251",0.00,0.50,0,293.06,296.96,0.0,0.0,0.000,1240139.8,1240139.8,15963,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067722,374339.00
04/12/2019 07:15,2,0.000,ALERT,211.03,294.26,59.996,1555067703,"201051344000917","174011545737251",0.00,2.50,0,291.25,296.06,0.0,0.0,0.000,1254888.9,1254888.9,23635,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555067724,374340.00
04/12/2019 07:15,2,0.000,ALERT,211.03,294.26,59.996,1555067703,"201051344000417","174011545737251",0.00,1.00,0,291.85,296.06,0.0,0.0,0.000,1008078.7,1008078.7,23825,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555067726,374341.00
04/12/2019 07:15,2,0.000,ALERT,211.25,294.56,60.012,1555067703,"201051344000685","174011545737251",0.00,1.50,0,292.46,296.66,0.0,0.0,0.000,1259482.5,1259482.5,23846,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067728,374342.00
04/12/2019 07:15,2,0.000,ALERT,210.80,293.66,60.012,1555067703,"201051344000651","174011545737251",0.00,0.00,0,292.16,296.06,0.0,0.0,0.000,1252247.1,1252247.1,23816,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067729,374343.00
04/12/2019 07:15,2,0.000,ALERT,210.80,295.76,59.985,1555067703,"201051344000594","174011545737251",0.00,1.00,0,293.06,297.57,0.0,0.0,0.000,1266095.4,1266095.4,47646,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067731,374344.00
04/12/2019 07:15,2,0.000,ALERT,211.25,295.46,60.001,1555067703,"201051344000469","174011545737251",0.00,0.50,0,292.16,296.96,0.0,0.0,0.000,1244686.9,1244686.9,15939,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067733,374345.00
04/12/2019 07:15,2,0.000,ALERT,211.03,294.86,60.006,1555067703,"201051344000585","174011545737251",0.00,2.00,0,292.16,296.96,0.0,0.0,0.000,1265318.5,1265318.5,23873,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067735,374346.00
04/12/2019 07:15,2,0.000,ALERT,211.70,295.46,59.980,1555067703,"201051344000853","174011545737251",0.00,1.00,0,293.06,297.57,0.0,0.0,0.000,1268067.5,1268067.5,15539,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555067737,374347.00
04/12/2019 07:15,2,0.000,ALERT,211.03,294.86,60.006,1555067703,"201051344001145","174011545737251",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,1267775.4,1267775.4,23791,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067739,374348.00
04/12/2019 07:15,2,0.000,ALERT,211.03,294.56,60.012,1555067703,"201051344000438","174011545737251",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,1260586.8,1260586.8,23825,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067741,374349.00
04/12/2019 07:15,2,0.000,ALERT,210.57,294.56,60.006,1555067703,"201051344001135","174011545737251",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,1247488.0,1247488.0,23778,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067743,374350.00
04/12/2019 07:15,2,0.000,ALERT,211.25,295.76,60.001,1555067703,"201051344000983","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1266196.4,1266196.4,15538,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555067745,374351.00
04/12/2019 07:15,2,0.000,ALERT,211.03,294.26,60.033,1555067703,"201051344001203","174011545737251",0.00,1.00,0,292.76,298.47,0.0,0.0,0.000,1255216.1,1255216.1,23831,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555067747,374352.00
04/12/2019 07:15,2,0.000,ALERT,210.80,295.16,60.006,1555067703,"201051344001230","174011545737251",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,1252135.5,1252135.5,23650,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067748,374353.00
04/12/2019 07:15,2,0.000,ALERT,210.57,294.56,60.012,1555067703,"201051344000646","174011545737251",0.00,1.00,0,292.16,296.66,0.0,0.0,0.000,1245135.9,1245135.9,23800,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067750,374354.00
04/12/2019 07:15,2,0.000,ALERT,211.48,295.16,60.017,1555067703,"201051344000867","174011545737251",0.00,2.50,0,292.46,297.57,0.0,0.0,0.000,1243450.3,1243450.3,47727,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067752,374355.00
04/12/2019 07:15,2,0.000,ALERT,211.70,295.16,60.028,1555067703,"201051344000633","174011545737251",0.00,1.00,0,291.25,296.66,0.0,0.0,0.000,1242303.6,1242303.6,47773,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067754,374356.00
04/12/2019 07:15,2,0.000,ALERT,210.35,294.56,60.017,1555067703,"201051344000955","174011545737251",0.00,1.50,0,292.46,296.66,0.0,0.0,0.000,1264999.7,1264999.7,23820,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067756,374357.00
04/12/2019 07:15,2,0.000,ALERT,211.25,294.86,60.006,1555067703,"201051344000648","174011545737251",0.00,0.50,0,292.46,297.26,0.0,0.0,0.000,1256131.4,1256131.4,47281,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067758,374358.00
04/12/2019 07:15,2,0.000,ALERT,211.48,295.16,60.017,1555067703,"201051344000645","174011545737251",0.00,2.00,0,292.76,297.26,0.0,0.0,0.000,1260925.0,1260925.0,47243,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555067759,374359.00
04/12/2019 07:15,2,0.000,ALERT,211.25,296.06,59.996,1555067703,"201051344000569","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1276971.7,1276971.7,15456,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555067761,374360.00
04/12/2019 07:15,2,0.000,ALERT,211.70,295.16,60.017,1555067703,"179051228000119","174011545737251",0.00,3.30,0,291.55,296.66,0.0,0.0,0.000,64166.2,64166.2,15547,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555067763,374361.00
04/12/2019 07:30,2,0.000,ALERT,211.70,296.96,60.033,1555068604,"201051344000579","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1276731.9,1276731.9,15909,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555068606,374362.00
04/12/2019 07:30,2,0.000,ALERT,211.48,295.16,60.001,1555068604,"201051344001025","174011545737251",0.00,1.00,0,292.16,297.26,0.0,0.0,0.000,1259106.5,1259106.5,23836,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555068608,374363.00
04/12/2019 07:30,2,0.000,ALERT,211.48,295.76,60.022,1555068604,"201051344001093","174011545737251",0.00,2.50,0,292.46,296.66,0.0,0.0,0.000,1243146.0,1243146.0,23869,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068610,374364.00
04/12/2019 07:30,2,0.000,ALERT,211.48,296.36,60.012,1555068604,"201051344000458","174011545737251",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,1260014.8,1260014.8,15656,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068612,374365.00
04/12/2019 07:30,2,0.000,ALERT,211.25,296.06,59.980,1555068604,"201051344000890","174011545737251",0.00,2.00,0,293.06,297.57,0.0,0.0,0.000,1257702.0,1257702.0,23786,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068614,374366.00
04/12/2019 07:30,2,0.000,ALERT,211.48,296.06,59.996,1555068604,"201051344000988","174011545737251",0.00,1.50,0,290.95,297.26,0.0,0.0,0.000,973461.2,973461.2,15980,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068615,374367.00
04/12/2019 07:30,2,0.000,ALERT,211.93,296.36,60.001,1555068604,"201051344000582","174011545737251",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,1236816.1,1236816.1,23759,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555068617,374368.00
04/12/2019 07:30,2,0.000,ALERT,211.48,296.96,59.996,1555068604,"201051344000868","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1245136.7,1245136.7,47707,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555068619,374369.00
04/12/2019 07:30,2,0.000,ALERT,212.16,296.96,60.001,1555068604,"201051344000576","174011545737251",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,1263303.4,1263303.4,19741,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068621,374370.00
04/12/2019 07:30,2,0.000,ALERT,211.70,296.06,60.001,1555068604,"201051344001158","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1240139.8,1240139.8,15965,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555068623,374371.00
04/12/2019 07:30,2,0.000,ALERT,211.70,295.16,59.975,1555068604,"201051344000917","174011545737251",0.00,2.50,0,291.55,296.36,0.0,0.0,0.000,1254888.9,1254888.9,23637,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068625,374372.00
04/12/2019 07:30,2,0.000,ALERT,211.70,295.16,60.001,1555068604,"201051344000417","174011545737251",0.00,1.00,0,291.85,296.06,0.0,0.0,0.000,1008078.7,1008078.7,23827,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068626,374373.00
04/12/2019 07:30,2,0.000,ALERT,211.70,295.76,60.012,1555068604,"201051344000685","174011545737251",0.00,1.50,0,292.46,296.66,0.0,0.0,0.000,1259482.5,1259482.5,23848,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068628,374374.00
04/12/2019 07:30,2,0.000,ALERT,211.48,294.86,60.006,1555068604,"201051344000651","174011545737251",0.00,0.00,0,292.16,296.06,0.0,0.0,0.000,1252247.1,1252247.1,23818,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555068630,374375.00
04/12/2019 07:30,2,0.000,ALERT,211.25,296.96,60.001,1555068604,"201051344000594","174011545737251",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,1266095.4,1266095.4,47648,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068632,374376.00
04/12/2019 07:30,2,0.000,ALERT,211.70,296.06,60.049,1555068604,"201051344000469","174011545737251",0.00,0.50,0,292.46,297.26,0.0,0.0,0.000,1244686.9,1244686.9,15941,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068634,374377.00
04/12/2019 07:30,2,0.000,ALERT,211.70,296.06,60.012,1555068604,"201051344000585","174011545737251",0.00,1.50,0,292.16,296.96,0.0,0.0,0.000,1265318.5,1265318.5,23875,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068636,374378.00
04/12/2019 07:30,2,0.000,ALERT,212.16,296.06,59.985,1555068604,"201051344000853","174011545737251",0.00,1.50,0,293.36,297.57,0.0,0.0,0.000,1268067.5,1268067.5,15541,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068638,374379.00
04/12/2019 07:30,2,0.000,ALERT,211.93,296.06,59.975,1555068604,"201051344001145","174011545737251",0.00,1.50,0,292.46,297.26,0.0,0.0,0.000,1267775.4,1267775.4,23793,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068639,374380.00
04/12/2019 07:30,2,0.000,ALERT,211.48,295.46,60.038,1555068604,"201051344000438","174011545737251",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,1260586.8,1260586.8,23827,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555068641,374381.00
04/12/2019 07:30,2,0.068,ALERT,211.25,295.76,60.006,1555068604,"201051344001135","174011545737251",30.51,1.00,0,292.76,297.26,2.1,0.2,0.000,1247488.0,1247488.0,23780,0,0,0,L,1122011218,1,121.10,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555068643,374382.00
04/12/2019 07:30,2,0.000,ALERT,211.48,296.36,60.012,1555068604,"201051344000983","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1266196.4,1266196.4,15540,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555068645,374383.00
04/12/2019 07:30,2,0.068,ALERT,211.70,295.16,60.022,1555068604,"201051344001203","174011545737251",29.98,1.00,0,292.76,298.17,2.1,0.1,0.000,1255216.1,1255216.1,23833,0,0,0,L,1122011218,1,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1555068647,374384.00
04/12/2019 07:30,2,0.074,ALERT,211.48,295.76,60.012,1555068604,"201051344001230","174011545737251",29.88,1.50,0,292.76,296.96,2.3,0.3,0.000,1252135.5,1252135.5,23652,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1555068648,374385.00
04/12/2019 07:30,2,0.053,ALERT,211.25,295.46,60.006,1555068604,"201051344000646","174011545737251",30.02,1.00,0,291.85,296.66,1.7,0.0,0.000,1245135.9,1245135.9,23802,0,0,0,L,1122011218,1,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1555068650,374386.00
04/12/2019 07:30,2,0.000,ALERT,211.93,295.76,60.012,1555068604,"201051344000867","174011545737251",0.00,2.00,0,292.76,297.57,0.0,0.0,0.000,1243450.3,1243450.3,47729,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068652,374387.00
04/12/2019 07:30,2,0.076,ALERT,212.16,296.06,60.012,1555068604,"201051344000633","174011545737251",30.24,1.00,0,291.55,296.96,2.4,0.3,0.000,1242303.6,1242303.6,47775,0,0,0,L,1122011218,1,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1555068654,374388.00
04/12/2019 07:30,2,0.092,ALERT,211.03,295.76,60.017,1555068604,"201051344000955","174011545737251",30.32,1.50,0,292.46,296.66,2.9,0.8,0.000,1264999.7,1264999.7,23822,0,0,0,L,1122011218,1,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1555068656,374389.00
04/12/2019 07:30,2,0.100,ALERT,211.70,295.46,60.012,1555068604,"201051344000648","174011545737251",26.66,0.50,0,292.76,297.26,2.5,0.5,0.000,1256131.4,1256131.4,47283,0,0,0,L,1122011218,1,120.42,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1555068658,374390.00
04/12/2019 07:30,2,0.000,ALERT,211.93,296.06,59.980,1555068604,"201051344000645","174011545737251",0.00,2.00,0,293.36,297.26,0.0,0.0,0.000,1260925.0,1260925.0,47245,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555068660,374391.00
04/12/2019 07:30,2,0.086,ALERT,211.70,296.96,60.022,1555068604,"201051344000569","174011545737251",30.51,1.50,0,293.96,298.47,2.7,0.7,0.000,1276971.7,1276971.7,15458,0,0,0,L,1122011218,1,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1555068662,374392.00
04/12/2019 07:30,2,0.111,ALERT,211.93,295.76,60.017,1555068604,"179051228000119","174011545737251",30.00,3.30,0,291.85,296.96,3.4,1.4,0.000,64166.2,64166.2,15549,0,0,0,L,46974696,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555068664,374393.00
04/12/2019 07:45,2,0.223,ALERT,211.48,296.96,59.975,1555069504,"201051344000579","174011545737251",21.45,1.50,0,294.56,298.47,4.9,2.8,0.000,1276732.3,1276732.3,15911,0,0,0,L,1122011218,1,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1555069506,374394.00
04/12/2019 07:45,2,0.166,ALERT,211.48,311.99,59.996,1555069504,"201051344001025","174011545737251",24.85,1.00,0,293.06,314.10,4.2,2.1,0.000,1259106.7,1259106.7,23838,0,0,0,L,1122011218,1,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1555069508,374395.00
04/12/2019 07:45,2,0.217,ALERT,211.70,296.96,60.033,1555069504,"201051344001093","174011545737251",23.06,2.50,0,293.36,301.17,5.1,3.0,0.000,1243146.5,1243146.5,23871,0,0,0,L,1122011218,1,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1555069509,374396.00
04/12/2019 07:45,2,0.182,ALERT,211.25,296.66,60.001,1555069504,"201051344000458","174011545737251",23.20,3.00,0,293.96,306.88,4.3,2.2,0.000,1260015.1,1260015.1,15658,0,0,0,L,1122011218,1,120.65,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1555069511,374397.00
04/12/2019 07:45,2,0.193,ALERT,211.48,314.70,60.001,1555069504,"201051344000890","174011545737251",24.17,2.00,0,293.96,320.71,4.8,2.7,0.000,1257702.4,1257702.4,23788,0,0,0,L,1122011218,1,121.55,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1555069513,374398.00
04/12/2019 07:45,2,0.150,ALERT,211.25,296.36,59.990,1555069504,"201051344000988","174011545737251",18.81,2.00,0,291.55,297.26,2.9,0.9,0.000,973461.2,973461.2,15982,0,0,0,L,1122011218,1,120.20,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1555069515,374399.00
04/12/2019 07:45,2,0.174,ALERT,212.16,324.32,60.012,1555069504,"201051344000582","174011545737251",25.64,1.00,0,294.26,324.62,4.6,2.5,0.000,1236816.4,1236816.4,23761,0,0,0,L,1122011218,1,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1555069517,374400.00
04/12/2019 07:45,2,0.164,ALERT,211.25,320.41,60.022,1555069504,"201051344000868","174011545737251",24.65,1.50,0,294.26,321.31,4.1,2.1,0.000,1245136.9,1245136.9,47709,0,0,0,L,1122011218,1,120.20,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1555069519,374401.00
04/12/2019 07:45,2,0.184,ALERT,211.70,297.26,60.059,1555069504,"201051344000576","174011545737251",23.18,1.50,0,293.96,297.87,4.3,2.2,0.000,1263303.7,1263303.7,19743,0,0,0,L,1122011218,1,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1555069520,374402.00
04/12/2019 07:45,2,0.176,ALERT,211.48,296.06,60.022,1555069504,"201051344001158","174011545737251",20.42,0.50,0,293.36,297.26,3.6,1.6,0.000,1240139.9,1240139.9,15967,0,0,0,L,1122011218,1,120.20,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1555069522,374403.00
04/12/2019 07:45,2,0.168,ALERT,211.70,296.66,60.022,1555069504,"201051344000917","174011545737251",23.04,3.00,0,292.16,300.57,3.9,1.9,0.000,1254889.1,1254889.1,23639,0,0,0,L,1122011218,1,121.10,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1555069524,374404.00
04/12/2019 07:45,2,0.230,ALERT,211.70,296.36,60.017,1555069504,"201051344000417","174011545737251",18.81,1.50,0,293.06,301.17,4.3,2.3,0.000,1008079.1,1008079.1,23829,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1555069526,374405.00
04/12/2019 07:45,2,0.168,ALERT,211.93,301.17,60.006,1555069504,"201051344000685","174011545737251",23.91,2.00,0,293.36,301.47,4.1,2.0,0.000,1259482.7,1259482.7,23850,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1555069528,374406.00
04/12/2019 07:45,2,0.186,ALERT,211.70,330.33,60.054,1555069504,"201051344000651","174011545737251",25.84,0.50,0,292.76,331.23,4.8,2.8,0.000,1252247.4,1252247.4,23820,0,0,0,L,1122011218,1,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1555069529,374407.00
04/12/2019 07:45,2,0.182,ALERT,211.03,309.59,60.028,1555069504,"201051344000594","174011545737251",24.15,1.50,0,293.66,318.61,4.5,2.4,0.000,1266095.7,1266095.7,47650,0,0,0,L,1122011218,1,120.20,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1555069531,374408.00
04/12/2019 07:45,2,0.193,ALERT,211.25,327.62,60.022,1555069504,"201051344000469","174011545737251",25.88,1.00,0,292.76,328.52,5.1,3.0,0.000,1244687.3,1244687.3,15943,0,0,0,L,1122011218,1,119.97,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1555069533,374409.00
04/12/2019 07:45,2,0.172,ALERT,211.70,313.20,60.022,1555069504,"201051344000585","174011545737251",24.17,2.00,0,293.36,313.50,4.2,2.2,0.000,1265318.7,1265318.7,23877,0,0,0,L,1122011218,1,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1555069535,374410.00
04/12/2019 07:45,2,0.178,ALERT,211.93,295.76,60.033,1555069504,"201051344000853","174011545737251",20.46,1.50,0,293.66,297.87,3.7,1.7,0.000,1268067.6,1268067.6,15543,0,0,0,L,1122011218,1,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1555069537,374411.00
04/12/2019 07:45,2,0.150,ALERT,211.93,301.77,60.022,1555069504,"201051344001145","174011545737251",23.85,1.50,0,293.96,308.69,3.6,1.6,0.000,1267775.6,1267775.6,23795,0,0,0,L,1122011218,1,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1555069539,374412.00
04/12/2019 07:45,2,0.199,ALERT,211.70,297.26,60.049,1555069504,"201051344000438","174011545737251",22.96,1.00,0,293.66,301.77,4.7,2.6,0.000,1260587.2,1260587.2,23829,0,0,0,L,1122011218,1,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1555069541,374413.00
04/12/2019 07:45,2,0.160,ALERT,211.25,313.50,59.990,1555069504,"201051344001135","174011545737251",25.21,1.50,0,293.96,332.43,4.1,2.0,0.000,1247488.2,1247488.2,23782,0,0,0,L,1122011218,1,121.10,120.88,0100,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1555069542,374414.00
