ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 07:45,2,0.160,ALERT,211.25,296.36,60.028,1555069504,"201051344000983","174011545737251",23.48,2.00,0,294.26,298.17,3.9,1.8,0.000,1266196.6,1266196.6,15542,0,0,0,L,1122011218,1,120.42,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1555069544,374415.00
04/12/2019 07:45,2,0.189,ALERT,211.70,296.66,60.033,1555069504,"201051344001203","174011545737251",20.42,1.50,0,293.36,302.98,4.0,1.9,0.000,1255216.4,1255216.4,23835,0,0,0,L,1122011218,1,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1555069546,374416.00
04/12/2019 07:45,2,0.182,ALERT,211.48,297.26,59.996,1555069504,"201051344001230","174011545737251",20.40,1.50,0,293.66,301.77,3.8,1.7,0.000,1252135.7,1252135.7,23654,0,0,0,L,1122011218,1,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1555069548,374417.00
04/12/2019 07:45,2,0.176,ALERT,211.25,296.66,60.022,1555069504,"201051344000646","174011545737251",21.81,1.50,0,292.76,301.17,3.9,1.8,0.000,1245136.1,1245136.1,23804,0,0,0,L,1122011218,1,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1555069550,374418.00
04/12/2019 07:45,2,0.160,ALERT,211.70,295.76,59.996,1555069504,"201051344000867","174011545737251",23.50,2.50,0,293.06,305.08,3.8,1.8,0.000,1243450.5,1243450.5,47731,0,0,0,L,1122011218,1,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1555069552,374419.00
04/12/2019 07:45,2,0.174,ALERT,211.93,295.76,60.022,1555069504,"201051344000633","174011545737251",23.74,1.50,0,292.16,296.96,4.2,2.1,0.000,1242303.9,1242303.9,47777,0,0,0,L,1122011218,1,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1555069553,374420.00
04/12/2019 07:45,2,0.195,ALERT,211.48,311.99,60.038,1555069504,"201051344000955","174011545737251",24.19,1.50,0,293.36,332.13,4.8,2.7,0.000,1265000.1,1265000.1,23824,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1555069555,374421.00
04/12/2019 07:45,2,0.180,ALERT,211.48,309.29,60.017,1555069504,"201051344000648","174011545737251",24.41,1.00,0,293.06,333.63,4.5,2.4,0.000,1256131.7,1256131.7,47285,0,0,0,L,1122011218,1,120.20,121.78,0100,-1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1555069557,374422.00
04/12/2019 07:45,2,0.152,ALERT,211.70,310.79,60.022,1555069504,"201051344000645","174011545737251",25.15,2.50,0,293.66,333.33,3.9,1.8,0.000,1260925.2,1260925.2,47247,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1555069559,374423.00
04/12/2019 07:45,2,0.172,ALERT,211.25,296.96,60.022,1555069504,"201051344000569","174011545737251",23.56,1.50,0,294.56,326.12,4.2,2.1,0.000,1276972.0,1276972.0,15460,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1555069561,374424.00
04/12/2019 07:45,2,0.209,ALERT,211.48,295.76,60.022,1555069504,"179051228000119","174011545737251",23.62,3.30,0,292.16,296.96,5.0,2.9,0.000,64166.7,64166.7,15551,0,0,0,L,46974696,1,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555069562,374425.00
04/12/2019 08:00,2,0.252,ACTIVE,211.25,332.13,59.990,1555070404,"201051344000579","174011545737251",24.53,2.50,0,295.46,347.16,6.3,4.1,0.004,1276733.1,1276733.1,15913,0,0,0,L,1122011218,1,120.20,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070405,374426.00
04/12/2019 08:00,2,0.189,ACTIVE,211.25,332.43,60.001,1555070404,"201051344001025","174011545737251",27.25,2.00,0,294.56,348.36,5.3,3.2,0.004,1259107.4,1259107.4,23840,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070406,374427.00
04/12/2019 08:00,2,0.230,ACTIVE,211.48,333.03,60.001,1555070404,"201051344001093","174011545737251",26.90,3.30,0,295.16,348.36,6.3,4.1,0.004,1243147.4,1243147.4,23873,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070407,374428.00
04/12/2019 08:00,2,0.199,ALERT,211.03,331.53,59.990,1555070404,"201051344000458","174011545737251",27.45,3.70,0,294.56,341.75,5.5,3.4,0.004,1260015.8,1260015.8,15660,0,0,0,L,1122011218,1,120.42,121.33,0002,0,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070409,374429.00
04/12/2019 08:00,2,0.207,ALERT,211.25,332.13,59.996,1555070404,"201051344000890","174011545737251",27.67,3.00,0,295.16,344.15,5.9,3.7,0.004,1257703.2,1257703.2,23790,0,0,0,L,1122011218,1,121.33,120.20,0002,2,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070411,374430.00
04/12/2019 08:00,2,0.164,ACTIVE,210.80,295.76,59.996,1555070404,"201051344000988","174011545737251",19.16,2.00,0,291.85,299.97,3.2,1.2,0.000,973461.5,973461.5,15984,0,0,0,L,1122011218,1,119.75,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070412,374431.00
04/12/2019 08:00,2,0.227,ALERT,211.93,333.33,59.985,1555070404,"201051344000582","174011545737251",23.99,1.50,0,296.06,350.47,5.5,3.4,0.000,1236817.1,1236817.1,23763,0,0,0,L,1122011218,1,121.33,121.10,0002,-0,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070414,374432.00
04/12/2019 08:00,2,0.188,ALERT,211.03,332.43,59.996,1555070404,"201051344000868","174011545737251",26.54,2.50,0,294.86,343.85,5.1,3.0,0.004,1245137.5,1245137.5,47711,0,0,0,L,1122011218,1,120.20,121.55,0002,-0,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070416,374433.00
04/12/2019 08:00,2,0.234,ALERT,211.48,333.33,59.985,1555070404,"201051344000576","174011545737251",23.16,2.50,0,294.86,345.96,5.5,3.4,0.000,1263304.4,1263304.4,19745,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070417,374434.00
04/12/2019 08:00,2,0.193,ALERT,211.03,332.13,59.996,1555070404,"201051344001158","174011545737251",24.35,1.50,0,293.96,351.07,4.8,2.7,0.004,1240140.5,1240140.5,15969,0,0,0,L,1122011218,1,120.20,121.10,0002,1,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070419,374435.00
04/12/2019 08:00,2,0.193,ALERT,211.70,333.93,59.985,1555070404,"201051344000917","174011545737251",25.35,3.70,0,293.66,345.96,5.0,2.9,0.000,1254889.7,1254889.7,23641,0,0,0,L,1122011218,1,121.10,121.10,0002,0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070421,374436.00
04/12/2019 08:00,2,0.240,ACTIVE,211.48,296.06,59.959,1555070404,"201051344000417","174011545737251",19.76,1.50,0,293.66,298.17,4.8,2.7,0.000,1008079.7,1008079.7,23831,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070422,374437.00
04/12/2019 08:00,2,0.213,ALERT,211.70,334.54,59.996,1555070404,"201051344000685","174011545737251",24.71,2.50,0,294.86,346.26,5.4,3.3,0.000,1259483.4,1259483.4,23852,0,0,0,L,1122011218,1,122.01,120.65,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070424,374438.00
04/12/2019 08:00,2,0.199,ACTIVE,211.48,333.33,60.001,1555070404,"201051344000651","174011545737251",27.55,1.50,0,294.26,347.16,5.6,3.5,0.004,1252248.1,1252248.1,23822,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070425,374439.00
04/12/2019 08:00,2,0.227,ALERT,210.80,332.13,60.001,1555070404,"201051344000594","174011545737251",24.15,2.00,0,294.26,347.46,5.6,3.4,0.004,1266096.4,1266096.4,47652,0,0,0,L,1122011218,1,120.20,120.88,0002,-1,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070426,374440.00
04/12/2019 08:00,2,0.238,ACTIVE,211.25,332.43,59.990,1555070404,"201051344000469","174011545737251",25.58,1.50,0,293.66,345.66,6.2,4.1,0.004,1244688.2,1244688.2,15945,0,0,0,L,1122011218,1,119.97,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070427,374441.00
04/12/2019 08:00,2,0.201,ALERT,211.48,333.33,59.985,1555070404,"201051344000585","174011545737251",26.84,3.00,0,294.86,343.55,5.5,3.4,0.004,1265319.4,1265319.4,23879,0,0,0,L,1122011218,1,120.88,121.10,0002,-1,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070429,374442.00
04/12/2019 08:00,2,0.199,ALERT,211.70,333.33,59.990,1555070404,"201051344000853","174011545737251",25.35,2.50,0,294.26,348.36,5.1,3.0,0.004,1268068.2,1268068.2,15545,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070431,374443.00
04/12/2019 08:00,2,0.189,ALERT,211.70,333.33,60.001,1555070404,"201051344001145","174011545737251",24.83,2.50,0,295.46,351.07,4.8,2.7,0.000,1267776.1,1267776.1,23797,0,0,0,L,1122011218,1,121.33,120.88,0002,2,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070433,374444.00
04/12/2019 08:00,2,0.227,ACTIVE,211.48,333.63,59.996,1555070404,"201051344000438","174011545737251",26.10,2.00,0,295.46,349.86,6.0,3.9,0.000,1260588.0,1260588.0,23831,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070434,374445.00
04/12/2019 08:00,2,0.180,ACTIVE,211.03,331.53,59.996,1555070404,"201051344001135","174011545737251",28.17,2.50,0,294.86,345.06,5.2,3.1,0.004,1247488.8,1247488.8,23784,0,0,0,L,1122011218,1,121.10,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070435,374446.00
04/12/2019 08:00,2,0.207,ACTIVE,211.03,331.83,59.990,1555070404,"201051344000983","174011545737251",24.33,3.00,0,294.56,347.46,5.1,3.0,0.004,1266197.2,1266197.2,15544,0,0,0,L,1122011218,1,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070436,374447.00
04/12/2019 08:00,2,0.211,ALERT,211.48,333.03,60.001,1555070404,"201051344001203","174011545737251",24.73,2.00,0,294.56,346.26,5.3,3.2,0.000,1255217.0,1255217.0,23837,0,0,0,L,1122011218,1,121.78,120.65,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070438,374448.00
04/12/2019 08:00,2,0.203,ALERT,211.25,332.13,59.996,1555070404,"201051344001230","174011545737251",24.25,2.50,0,295.16,342.95,5.0,2.9,0.004,1252136.2,1252136.2,23656,0,0,0,L,1122011218,1,121.33,120.42,0002,-1,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070440,374449.00
04/12/2019 08:00,2,0.201,ALERT,211.03,333.03,60.006,1555070404,"201051344000646","174011545737251",25.78,2.00,0,294.56,343.85,5.3,3.2,0.000,1245136.7,1245136.7,23806,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070441,374450.00
04/12/2019 08:00,2,0.203,ALERT,211.25,331.83,59.990,1555070404,"201051344000867","174011545737251",24.53,3.30,0,293.66,345.36,5.1,3.0,0.004,1243451.1,1243451.1,47733,0,0,0,L,1122011218,1,120.65,121.10,0002,0,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070443,374451.00
04/12/2019 08:00,2,0.221,ALERT,211.48,333.93,59.996,1555070404,"201051344000633","174011545737251",24.63,2.00,0,293.06,349.86,5.5,3.4,0.000,1242304.6,1242304.6,47779,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070445,374452.00
04/12/2019 08:00,2,0.248,ALERT,211.03,332.73,59.996,1555070404,"201051344000955","174011545737251",24.31,2.50,0,294.56,348.66,6.1,4.0,0.004,1265001.0,1265001.0,23826,0,0,0,L,1122011218,1,120.65,120.88,0002,0,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070447,374453.00
04/12/2019 08:00,2,0.203,ACTIVE,211.25,331.83,59.990,1555070404,"201051344000648","174011545737251",27.04,1.50,0,293.36,344.15,5.6,3.4,0.004,1256132.5,1256132.5,47287,0,0,0,L,1122011218,1,119.97,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070448,374454.00
04/12/2019 08:00,2,0.197,ACTIVE,211.48,332.73,59.959,1555070404,"201051344000645","174011545737251",25.78,3.00,0,293.66,347.16,5.2,3.1,0.004,1260925.9,1260925.9,47249,0,0,0,L,1122011218,1,120.65,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070449,374455.00
04/12/2019 08:00,2,0.211,ACTIVE,211.25,332.13,60.033,1555070404,"201051344000569","174011545737251",25.15,2.50,0,295.16,346.86,5.4,3.3,0.000,1276972.7,1276972.7,15462,0,0,0,L,1122011218,1,119.97,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070450,374456.00
04/12/2019 08:00,2,0.229,ACTIVE,211.48,335.74,59.985,1555070404,"179051228000119","174011545737251",27.33,4.50,0,292.46,347.16,6.4,4.2,0.000,64167.6,64167.6,15553,0,0,0,L,46974696,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555070451,374457.00
04/12/2019 08:15,2,0.250,ALERT,211.93,333.03,60.028,1555071304,"201051344000579","174011545737251",26.00,3.00,0,293.96,337.24,6.6,4.4,0.004,1276734.2,1276734.2,15914,0,0,0,L,1122011218,1,120.88,121.55,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071306,374458.00
04/12/2019 08:15,2,0.197,ALERT,211.93,332.73,60.038,1555071304,"201051344001025","174011545737251",27.75,2.00,0,294.26,336.34,5.5,3.4,0.009,1259108.2,1259108.2,23841,0,0,0,L,1122011218,1,121.33,121.10,0002,-0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071308,374459.00
04/12/2019 08:15,2,0.264,ALERT,212.16,333.63,60.022,1555071304,"201051344001093","174011545737251",24.43,3.30,0,294.26,341.75,6.5,4.4,0.000,1243148.5,1243148.5,23874,0,0,0,L,1122011218,1,121.55,121.10,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071310,374460.00
04/12/2019 08:15,2,0.227,ACTIVE,211.70,332.73,60.033,1555071304,"201051344000458","174011545737251",25.60,4.00,0,293.36,335.44,5.9,3.7,0.004,1260016.7,1260016.7,15662,0,0,0,L,1122011218,1,120.88,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071311,374461.00
04/12/2019 08:15,2,0.238,ACTIVE,211.93,333.03,60.054,1555071304,"201051344000890","174011545737251",24.79,3.00,0,294.86,336.04,6.0,3.9,0.004,1257704.2,1257704.2,23792,0,0,0,L,1122011218,1,121.78,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071311,374462.00
04/12/2019 08:15,2,0.172,ALERT,211.70,317.10,60.033,1555071304,"201051344000988","174011545737251",19.04,2.50,0,291.55,348.06,3.3,1.3,0.000,973461.8,973461.8,15985,0,0,0,L,1122011218,1,120.42,121.78,0002,-0,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071313,374463.00
04/12/2019 08:15,2,0.223,ACTIVE,212.38,333.93,60.028,1555071304,"201051344000582","174011545737251",25.78,2.00,0,295.16,336.94,5.8,3.7,0.009,1236818.0,1236818.0,23765,0,0,0,L,1122011218,1,121.78,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071314,374464.00
04/12/2019 08:15,2,0.191,ACTIVE,211.70,333.33,60.038,1555071304,"201051344000868","174011545737251",27.53,3.00,0,293.96,335.44,5.4,3.3,0.009,1245138.3,1245138.3,47713,0,0,0,L,1122011218,1,120.65,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071315,374465.00
04/12/2019 08:15,2,0.242,ACTIVE,212.38,334.54,60.028,1555071304,"201051344000576","174011545737251",23.84,2.50,0,293.36,336.64,5.9,3.7,0.004,1263305.3,1263305.3,19747,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071316,374466.00
04/12/2019 08:15,2,0.203,ACTIVE,211.93,333.33,60.022,1555071304,"201051344001158","174011545737251",24.79,2.00,0,292.76,340.25,5.1,3.0,0.009,1240141.2,1240141.2,15971,0,0,0,L,1122011218,1,120.65,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071317,374467.00
04/12/2019 08:15,2,0.217,ACTIVE,212.16,334.24,60.033,1555071304,"201051344000917","174011545737251",24.41,3.70,0,293.06,337.24,5.3,3.2,0.000,1254890.4,1254890.4,23643,0,0,0,L,1122011218,1,121.55,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071318,374468.00
04/12/2019 08:15,2,0.229,ALERT,211.93,296.36,60.022,1555071304,"201051344000417","174011545737251",20.24,2.00,0,293.06,333.33,4.8,2.7,0.000,1008080.4,1008080.4,23832,0,0,0,L,1122011218,1,121.33,121.33,0002,0,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071320,374469.00
04/12/2019 08:15,2,0.215,ACTIVE,212.38,334.54,60.028,1555071304,"201051344000685","174011545737251",25.66,3.00,0,293.96,346.26,5.6,3.5,0.009,1259484.2,1259484.2,23854,0,0,0,L,1122011218,1,122.23,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071321,374470.00
04/12/2019 08:15,2,0.242,ALERT,211.93,333.63,60.028,1555071304,"201051344000651","174011545737251",24.79,2.00,0,293.96,336.64,6.1,4.0,0.004,1252249.1,1252249.1,23823,0,0,0,L,1122011218,1,122.01,120.88,0002,-0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071322,374471.00
04/12/2019 08:15,2,0.221,ACTIVE,211.48,332.73,60.028,1555071304,"201051344000594","174011545737251",25.96,2.50,0,292.76,335.14,5.8,3.7,0.004,1266097.3,1266097.3,47654,0,0,0,L,1122011218,1,120.65,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071323,374472.00
04/12/2019 08:15,2,0.238,ALERT,211.93,333.63,60.028,1555071304,"201051344000469","174011545737251",26.02,2.00,0,292.76,335.74,6.3,4.2,0.004,1244689.2,1244689.2,15946,0,0,0,L,1122011218,1,120.42,122.01,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071325,374473.00
04/12/2019 08:15,2,0.221,ACTIVE,212.16,333.63,60.022,1555071304,"201051344000585","174011545737251",25.29,3.00,0,293.96,336.64,5.7,3.6,0.004,1265320.2,1265320.2,23881,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071326,374474.00
04/12/2019 08:15,2,0.203,ACTIVE,212.38,334.84,60.017,1555071304,"201051344000853","174011545737251",26.00,2.50,0,293.06,337.24,5.3,3.2,0.004,1268069.0,1268069.0,15547,0,0,0,L,1122011218,1,121.33,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071327,374475.00
04/12/2019 08:15,2,0.199,ACTIVE,212.16,333.63,60.033,1555071304,"201051344001145","174011545737251",24.81,2.50,0,293.96,336.94,5.0,2.9,0.000,1267776.8,1267776.8,23799,0,0,0,L,1122011218,1,121.78,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071328,374476.00
04/12/2019 08:15,2,0.244,ALERT,211.93,333.33,60.049,1555071304,"201051344000438","174011545737251",25.01,2.50,0,294.56,336.64,6.2,4.0,0.004,1260589.0,1260589.0,23832,0,0,0,L,1122011218,1,121.78,121.10,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071330,374477.00
04/12/2019 08:15,2,0.209,ALERT,211.70,332.13,60.017,1555071304,"201051344001135","174011545737251",24.99,3.00,0,294.56,335.74,5.3,3.2,0.009,1247489.6,1247489.6,23785,0,0,0,L,1122011218,1,121.33,120.88,0002,2,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071332,374478.00
04/12/2019 08:15,2,0.213,ALERT,211.93,332.73,60.012,1555071304,"201051344000983","174011545737251",24.85,3.00,0,293.66,334.84,5.4,3.3,0.004,1266198.0,1266198.0,15545,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071334,374479.00
04/12/2019 08:15,2,0.221,ACTIVE,211.93,333.33,59.996,1555071304,"201051344001203","174011545737251",25.03,2.50,0,294.26,342.35,5.6,3.5,0.004,1255217.8,1255217.8,23839,0,0,0,L,1122011218,1,122.01,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071335,374480.00
04/12/2019 08:15,2,0.229,ACTIVE,211.93,333.33,60.028,1555071304,"201051344001230","174011545737251",23.10,2.50,0,294.26,344.45,5.4,3.3,0.009,1252137.0,1252137.0,23658,0,0,0,L,1122011218,1,121.78,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071336,374481.00
04/12/2019 08:15,2,0.217,ACTIVE,211.70,333.33,60.022,1555071304,"201051344000646","174011545737251",25.94,2.50,0,293.96,336.04,5.7,3.6,0.009,1245137.6,1245137.6,23808,0,0,0,L,1122011218,1,121.78,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071337,374482.00
04/12/2019 08:15,2,0.207,ACTIVE,212.16,333.33,60.054,1555071304,"201051344000867","174011545737251",25.82,3.30,0,292.46,338.14,5.5,3.3,0.009,1243451.9,1243451.9,47735,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071337,374483.00
04/12/2019 08:15,2,0.227,ACTIVE,212.38,335.44,59.996,1555071304,"201051344000633","174011545737251",26.20,2.50,0,291.25,345.36,6.0,3.9,0.000,1242305.5,1242305.5,47781,0,0,0,L,1122011218,1,121.33,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071338,374484.00
04/12/2019 08:15,2,0.254,ACTIVE,211.48,333.03,60.012,1555071304,"201051344000955","174011545737251",25.74,3.00,0,294.26,335.44,6.6,4.5,0.009,1265002.0,1265002.0,23828,0,0,0,L,1122011218,1,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071339,374485.00
04/12/2019 08:15,2,0.219,ALERT,211.93,332.73,60.022,1555071304,"201051344000648","174011545737251",27.45,2.00,0,292.46,336.04,6.1,4.0,0.009,1256133.4,1256133.4,47288,0,0,0,L,1122011218,1,120.42,122.01,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071341,374486.00
04/12/2019 08:15,2,0.203,ALERT,212.16,333.63,60.065,1555071304,"201051344000645","174011545737251",27.19,3.30,0,293.06,336.64,5.6,3.5,0.009,1260926.7,1260926.7,47250,0,0,0,L,1122011218,1,121.33,122.01,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071343,374487.00
04/12/2019 08:15,2,0.203,ALERT,211.93,333.03,60.059,1555071304,"201051344000569","174011545737251",28.59,3.00,0,293.96,335.44,5.9,3.8,0.009,1276973.6,1276973.6,15463,0,0,0,L,1122011218,1,120.42,121.78,0002,0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071345,374488.00
04/12/2019 08:15,2,0.230,ALERT,212.16,336.94,60.022,1555071304,"179051228000119","174011545737251",28.90,5.00,0,291.85,347.46,6.8,4.6,0.004,64168.7,64168.7,15554,0,0,0,L,46974696,1,121.10,122.23,0000,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555071347,374489.00
04/12/2019 08:30,2,0.314,ACTIVE,211.70,339.95,60.022,1555072204,"201051344000579","174011545737251",31.41,3.00,0,295.46,347.16,10.1,7.8,0.031,1276735.9,1276735.9,15916,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072205,374490.00
04/12/2019 08:30,2,0.318,ACTIVE,211.48,333.03,60.012,1555072204,"201051344001025","174011545737251",29.16,2.50,0,294.26,341.75,9.4,7.2,0.040,1259109.7,1259109.7,23843,0,0,0,L,1122011218,1,121.10,120.88,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072206,374491.00
04/12/2019 08:30,2,0.348,ACTIVE,211.48,334.84,60.022,1555072204,"201051344001093","174011545737251",29.60,3.70,0,294.56,340.85,10.5,8.2,0.040,1243150.2,1243150.2,23876,0,0,0,L,1122011218,1,121.33,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072207,374492.00
04/12/2019 08:30,2,0.328,ALERT,211.48,333.33,60.033,1555072204,"201051344000458","174011545737251",28.92,4.50,0,294.86,338.14,9.7,7.4,0.035,1260018.3,1260018.3,15663,0,0,0,L,1122011218,1,120.65,121.33,0002,1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072209,374493.00
04/12/2019 08:30,2,0.336,ALERT,211.25,333.33,60.022,1555072204,"201051344000890","174011545737251",29.68,3.30,0,294.86,339.04,10.1,7.8,0.035,1257705.8,1257705.8,23793,0,0,0,L,1122011218,1,121.55,120.20,0002,3,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072211,374494.00
04/12/2019 08:30,2,0.312,ACTIVE,211.70,335.14,60.022,1555072204,"201051344000988","174011545737251",18.41,3.00,0,291.85,349.86,5.8,3.7,0.027,973462.5,973462.5,15987,0,0,0,L,1122011218,1,120.42,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072212,374495.00
04/12/2019 08:30,2,0.314,ALERT,212.16,333.93,60.012,1555072204,"201051344000582","174011545737251",29.78,2.50,0,296.06,339.04,9.5,7.2,0.035,1236819.6,1236819.6,23766,0,0,0,L,1122011218,1,121.55,121.33,0002,1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072214,374496.00
04/12/2019 08:30,2,0.303,ALERT,211.70,334.24,60.049,1555072204,"201051344000868","174011545737251",29.78,3.00,0,295.16,338.44,9.2,7.0,0.031,1245139.8,1245139.8,47714,0,0,0,L,1122011218,1,120.65,121.78,0002,1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072215,374497.00
04/12/2019 08:30,2,0.326,ALERT,212.38,335.44,60.049,1555072204,"201051344000576","174011545737251",30.00,3.00,0,294.56,339.34,9.9,7.6,0.035,1263306.9,1263306.9,19748,0,0,0,L,1122011218,1,121.10,121.33,0002,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072217,374498.00
04/12/2019 08:30,2,0.293,ALERT,211.70,334.54,60.022,1555072204,"201051344001158","174011545737251",30.08,2.00,0,293.66,338.74,8.9,6.7,0.040,1240142.6,1240142.6,15972,0,0,0,L,1122011218,1,120.65,121.33,0002,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072219,374499.00
04/12/2019 08:30,2,0.301,ALERT,211.70,334.84,59.975,1555072204,"201051344000917","174011545737251",29.80,4.00,0,293.96,339.65,9.1,6.9,0.044,1254891.9,1254891.9,23644,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072221,374500.00
04/12/2019 08:30,2,0.381,ACTIVE,211.70,333.63,60.012,1555072204,"201051344000417","174011545737251",19.52,2.50,0,294.26,356.48,7.5,5.3,0.022,1008081.5,1008081.5,23834,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072222,374501.00
04/12/2019 08:30,2,0.332,ALERT,211.70,334.84,60.043,1555072204,"201051344000685","174011545737251",28.96,3.00,0,294.56,339.04,9.8,7.5,0.040,1259485.7,1259485.7,23855,0,0,0,L,1122011218,1,122.01,120.65,0002,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072224,374502.00
04/12/2019 08:30,2,0.350,ACTIVE,211.48,334.54,60.017,1555072204,"201051344000651","174011545737251",28.82,2.00,0,293.66,339.34,10.3,8.0,0.044,1252250.7,1252250.7,23825,0,0,0,L,1122011218,1,121.78,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072224,374503.00
04/12/2019 08:30,2,0.336,ALERT,211.48,333.93,60.017,1555072204,"201051344000594","174011545737251",30.08,3.00,0,293.66,344.45,10.2,8.0,0.040,1266098.9,1266098.9,47655,0,0,0,L,1122011218,1,120.65,121.10,0002,0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072226,374504.00
04/12/2019 08:30,2,0.348,ACTIVE,211.93,335.14,60.012,1555072204,"201051344000469","174011545737251",29.58,2.50,0,293.36,339.34,10.4,8.1,0.044,1244690.8,1244690.8,15948,0,0,0,L,1122011218,1,120.42,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072227,374505.00
04/12/2019 08:30,2,0.338,ALERT,211.70,334.54,60.006,1555072204,"201051344000585","174011545737251",29.82,3.30,0,294.56,338.74,10.3,8.0,0.049,1265321.8,1265321.8,23882,0,0,0,L,1122011218,1,121.10,121.33,0002,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072229,374506.00
04/12/2019 08:30,2,0.318,ALERT,212.38,336.04,60.006,1555072204,"201051344000853","174011545737251",30.51,3.00,0,294.56,339.65,9.8,7.6,0.035,1268070.5,1268070.5,15548,0,0,0,L,1122011218,1,121.33,121.78,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072231,374507.00
04/12/2019 08:30,2,0.305,ALERT,211.70,334.54,60.043,1555072204,"201051344001145","174011545737251",29.88,2.50,0,295.16,339.34,9.2,7.0,0.044,1267778.2,1267778.2,23800,0,0,0,L,1122011218,1,121.33,120.65,0002,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072233,374508.00
04/12/2019 08:30,2,0.336,ACTIVE,211.48,333.93,60.001,1555072204,"201051344000438","174011545737251",30.61,3.00,0,295.16,339.34,10.5,8.2,0.040,1260590.6,1260590.6,23834,0,0,0,L,1122011218,1,121.55,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072234,374509.00
04/12/2019 08:30,2,0.316,ACTIVE,211.25,332.73,60.033,1555072204,"201051344001135","174011545737251",30.16,3.00,0,294.86,337.54,9.7,7.4,0.040,1247491.1,1247491.1,23787,0,0,0,L,1122011218,1,121.33,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072235,374510.00
04/12/2019 08:30,2,0.309,ACTIVE,211.70,333.93,60.001,1555072204,"201051344000983","174011545737251",30.28,3.30,0,294.56,338.14,9.5,7.3,0.040,1266199.4,1266199.4,15547,0,0,0,L,1122011218,1,120.65,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072236,374511.00
04/12/2019 08:30,2,0.322,ALERT,211.48,333.63,59.996,1555072204,"201051344001203","174011545737251",28.82,3.00,0,294.86,339.34,9.4,7.2,0.040,1255219.2,1255219.2,23840,0,0,0,L,1122011218,1,121.78,120.65,0002,0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072238,374512.00
04/12/2019 08:30,2,0.316,ALERT,211.48,333.93,60.012,1555072204,"201051344001230","174011545737251",29.28,3.00,0,294.86,337.84,9.4,7.2,0.035,1252138.5,1252138.5,23659,0,0,0,L,1122011218,1,121.55,120.65,0002,0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072239,374513.00
04/12/2019 08:30,2,0.328,ALERT,211.25,333.93,60.012,1555072204,"201051344000646","174011545737251",28.61,3.00,0,293.96,338.74,9.5,7.2,0.031,1245139.0,1245139.0,23809,0,0,0,L,1122011218,1,121.55,120.65,0002,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072241,374514.00
04/12/2019 08:30,2,0.309,ALERT,211.93,333.93,60.028,1555072204,"201051344000867","174011545737251",30.02,4.00,0,293.96,338.74,9.4,7.2,0.040,1243453.3,1243453.3,47736,0,0,0,L,1122011218,1,121.10,121.33,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072243,374515.00
04/12/2019 08:30,2,0.318,ALERT,212.38,336.34,60.006,1555072204,"201051344000633","174011545737251",30.40,3.00,0,292.76,340.55,9.9,7.6,0.040,1242307.1,1242307.1,47782,0,0,0,L,1122011218,1,121.33,121.78,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072245,374516.00
04/12/2019 08:30,2,0.344,ALERT,211.25,333.33,60.006,1555072204,"201051344000955","174011545737251",29.88,3.30,0,295.16,339.65,10.5,8.2,0.040,1265003.8,1265003.8,23829,0,0,0,L,1122011218,1,120.88,120.88,0002,1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072247,374517.00
04/12/2019 08:30,2,0.338,ACTIVE,211.70,334.24,60.006,1555072204,"201051344000648","174011545737251",28.75,2.50,0,293.66,338.74,9.8,7.6,0.049,1256135.0,1256135.0,47290,0,0,0,L,1122011218,1,120.42,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072248,374518.00
04/12/2019 08:30,2,0.311,ACTIVE,212.16,334.84,60.006,1555072204,"201051344000645","174011545737251",29.30,3.70,0,294.26,339.04,9.2,7.0,0.040,1260928.2,1260928.2,47252,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072249,374519.00
04/12/2019 08:30,2,0.320,ACTIVE,211.70,334.24,59.964,1555072204,"201051344000569","174011545737251",30.02,3.30,0,295.16,338.74,9.8,7.5,0.040,1276975.2,1276975.2,15465,0,0,0,L,1122011218,1,120.42,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072250,374520.00
04/12/2019 08:30,2,0.357,ACTIVE,211.93,337.54,59.996,1555072204,"179051228000119","174011545737251",29.52,5.50,0,293.06,341.75,10.7,8.4,0.044,64170.5,64170.5,15556,0,0,0,L,46974696,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555072251,374521.00
04/12/2019 08:45,2,0.553,ACTIVE,211.93,336.04,59.985,1555073104,"201051344000579","174011545737251",29.32,3.30,0,328.82,352.87,16.4,13.9,0.093,1276738.4,1276738.4,15917,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073105,374522.00
04/12/2019 08:45,2,0.512,ACTIVE,211.93,335.74,59.996,1555073104,"201051344001025","174011545737251",30.51,3.00,0,328.52,345.96,15.8,13.4,0.097,1259112.0,1259112.0,23844,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073106,374523.00
04/12/2019 08:45,2,0.533,ACTIVE,212.16,336.34,59.996,1555073104,"201051344001093","174011545737251",30.45,4.00,0,328.22,349.86,16.5,14.0,0.088,1243152.7,1243152.7,23877,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073107,374524.00
04/12/2019 08:45,2,0.533,ACTIVE,211.93,335.44,59.990,1555073104,"201051344000458","174011545737251",29.62,4.50,0,327.92,344.76,16.0,13.5,0.097,1260020.7,1260020.7,15665,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073108,374525.00
04/12/2019 08:45,2,0.520,ACTIVE,211.93,337.84,59.964,1555073104,"201051344000890","174011545737251",30.97,3.70,0,327.32,348.66,16.3,13.8,0.088,1257708.2,1257708.2,23795,0,0,0,L,1122011218,1,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073109,374526.00
04/12/2019 08:45,2,0.488,ACTIVE,211.70,336.04,59.996,1555073104,"201051344000988","174011545737251",19.86,3.30,0,327.32,341.45,9.8,7.6,0.062,973463.8,973463.8,15988,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073109,374527.00
04/12/2019 08:45,2,0.510,ACTIVE,212.38,337.24,60.017,1555073104,"201051344000582","174011545737251",30.30,2.50,0,328.82,345.96,15.7,13.2,0.093,1236821.9,1236821.9,23768,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073110,374528.00
04/12/2019 08:45,2,0.498,ACTIVE,211.93,336.04,59.996,1555073104,"201051344000868","174011545737251",30.47,3.30,0,328.52,343.85,15.4,13.0,0.093,1245142.0,1245142.0,47716,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073111,374529.00
04/12/2019 08:45,2,0.516,ACTIVE,212.38,337.24,59.990,1555073104,"201051344000576","174011545737251",30.14,3.30,0,329.43,347.16,15.8,13.4,0.097,1263309.3,1263309.3,19750,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073112,374530.00
04/12/2019 08:45,2,0.494,ACTIVE,212.16,335.44,59.990,1555073104,"201051344001158","174011545737251",29.18,2.50,0,327.92,343.25,14.6,12.2,0.093,1240144.7,1240144.7,15974,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073113,374531.00
04/12/2019 08:45,2,0.475,ACTIVE,212.16,337.24,59.990,1555073104,"201051344000917","174011545737251",30.61,4.50,0,327.02,346.86,14.8,12.3,0.084,1254894.0,1254894.0,23646,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073115,374532.00
04/12/2019 08:45,2,0.539,ACTIVE,212.16,336.04,60.006,1555073104,"201051344000417","174011545737251",19.84,3.30,0,327.62,339.95,10.9,8.6,0.053,1008083.1,1008083.1,23835,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073115,374533.00
04/12/2019 08:45,2,0.479,ACTIVE,212.38,338.74,60.001,1555073104,"201051344000685","174011545737251",31.11,3.30,0,327.62,345.96,15.1,12.6,0.080,1259488.0,1259488.0,23857,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073116,374534.00
04/12/2019 08:45,2,0.518,ACTIVE,212.16,336.64,59.996,1555073104,"201051344000651","174011545737251",29.66,3.00,0,328.22,343.85,15.6,13.1,0.084,1252253.1,1252253.1,23826,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073117,374535.00
04/12/2019 08:45,2,0.502,ACTIVE,211.48,335.14,60.006,1555073104,"201051344000594","174011545737251",30.59,3.00,0,327.32,342.05,15.6,13.1,0.088,1266101.2,1266101.2,47657,0,0,0,L,1122011218,1,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073118,374536.00
04/12/2019 08:45,2,0.504,ACTIVE,211.93,335.74,59.959,1555073104,"201051344000469","174011545737251",30.51,2.50,0,327.92,348.66,15.6,13.1,0.088,1244693.2,1244693.2,15949,0,0,0,L,1122011218,1,120.20,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073119,374537.00
04/12/2019 08:45,2,0.510,ACTIVE,212.16,336.34,60.006,1555073104,"201051344000585","174011545737251",29.58,3.70,0,327.92,343.55,15.3,12.8,0.084,1265324.1,1265324.1,23884,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073120,374538.00
04/12/2019 08:45,2,0.502,ACTIVE,212.38,336.94,60.006,1555073104,"201051344000853","174011545737251",29.66,3.00,0,330.93,348.96,15.1,12.7,0.088,1268072.7,1268072.7,15550,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073121,374539.00
04/12/2019 08:45,2,0.447,ACTIVE,212.38,338.74,60.006,1555073104,"201051344001145","174011545737251",31.19,3.00,0,328.52,349.56,14.1,11.7,0.084,1267780.3,1267780.3,23802,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073122,374540.00
04/12/2019 08:45,2,0.514,ACTIVE,212.16,336.34,60.001,1555073104,"201051344000438","174011545737251",29.96,3.00,0,327.92,350.77,15.6,13.1,0.084,1260593.1,1260593.1,23835,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073123,374541.00
04/12/2019 08:45,2,0.469,ACTIVE,211.70,337.84,59.990,1555073104,"201051344001135","174011545737251",31.09,3.30,0,327.62,349.86,14.8,12.4,0.080,1247493.3,1247493.3,23788,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073124,374542.00
04/12/2019 08:45,2,0.482,ACTIVE,211.93,335.14,59.990,1555073104,"201051344000983","174011545737251",29.92,3.70,0,327.92,349.56,14.6,12.2,0.088,1266201.6,1266201.6,15548,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073125,374543.00
04/12/2019 08:45,2,0.488,ACTIVE,212.16,335.44,60.006,1555073104,"201051344001203","174011545737251",29.44,3.00,0,329.13,348.96,14.6,12.2,0.084,1255221.5,1255221.5,23842,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073126,374544.00
04/12/2019 08:45,2,0.471,ACTIVE,211.93,336.04,59.996,1555073104,"201051344001230","174011545737251",30.24,3.30,0,327.02,344.76,14.4,12.0,0.088,1252140.7,1252140.7,23661,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073127,374545.00
04/12/2019 08:45,2,0.486,ACTIVE,211.70,336.34,59.980,1555073104,"201051344000646","174011545737251",30.06,3.30,0,327.62,348.06,14.8,12.4,0.088,1245141.3,1245141.3,23811,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073128,374546.00
04/12/2019 08:45,2,0.480,ACTIVE,211.93,334.84,60.022,1555073104,"201051344000867","174011545737251",30.18,4.00,0,328.52,345.36,14.7,12.3,0.084,1243455.6,1243455.6,47738,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073128,374547.00
04/12/2019 08:45,2,0.496,ACTIVE,212.38,337.24,59.996,1555073104,"201051344000633","174011545737251",30.18,3.00,0,328.82,348.06,15.2,12.7,0.084,1242309.4,1242309.4,47784,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073129,374548.00
04/12/2019 08:45,2,0.525,ACTIVE,211.70,335.74,59.990,1555073104,"201051344000955","174011545737251",29.56,3.70,0,327.02,348.96,15.7,13.2,0.088,1265006.2,1265006.2,23831,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073130,374549.00
04/12/2019 08:45,2,0.512,ACTIVE,211.93,335.44,59.996,1555073104,"201051344000648","174011545737251",29.78,2.50,0,328.82,347.46,15.4,13.0,0.088,1256137.4,1256137.4,47291,0,0,0,L,1122011218,1,120.20,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073131,374550.00
04/12/2019 08:45,2,0.484,ACTIVE,212.16,335.74,60.038,1555073104,"201051344000645","174011545737251",30.22,3.70,0,329.13,345.06,14.8,12.4,0.084,1260930.4,1260930.4,47253,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073132,374551.00
04/12/2019 08:45,2,0.480,ACTIVE,211.70,339.65,60.006,1555073104,"201051344000569","174011545737251",31.23,3.30,0,327.92,348.66,15.2,12.8,0.088,1276977.5,1276977.5,15466,0,0,0,L,1122011218,1,120.20,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073133,374552.00
04/12/2019 08:45,2,0.523,ACTIVE,212.16,338.74,59.996,1555073104,"179051228000119","174011545737251",30.08,6.00,0,328.82,348.66,16.0,13.5,0.088,64173.0,64173.0,15557,0,0,0,L,46974696,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555073134,374553.00
04/12/2019 09:00,2,0.520,ACTIVE,211.93,335.44,60.017,1555074004,"201051344000579","174011545737251",29.86,3.30,0,327.92,350.47,15.7,13.2,0.088,1276742.0,1276742.0,15918,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074005,374554.00
04/12/2019 09:00,2,0.492,ACTIVE,211.93,334.84,60.017,1555074004,"201051344001025","174011545737251",29.54,3.00,0,327.92,353.47,14.7,12.3,0.084,1259115.4,1259115.4,23845,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074006,374555.00
04/12/2019 09:00,2,0.518,ACTIVE,211.93,335.74,60.001,1555074004,"201051344001093","174011545737251",29.60,4.00,0,328.82,351.67,15.6,13.1,0.084,1243156.2,1243156.2,23878,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074007,374556.00
04/12/2019 09:00,2,0.494,ACTIVE,211.70,335.14,60.022,1555074004,"201051344000458","174011545737251",29.96,5.00,0,328.52,349.26,15.1,12.6,0.084,1260024.1,1260024.1,15666,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074008,374557.00
