ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 09:00,2,0.514,ACTIVE,211.93,335.44,60.028,1555074004,"201051344000890","174011545737251",29.24,3.70,0,328.82,351.07,15.2,12.8,0.084,1257711.8,1257711.8,23796,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074009,374558.00
04/12/2019 09:00,2,0.457,ACTIVE,211.70,336.04,60.033,1555074004,"201051344000988","174011545737251",19.98,3.30,0,327.62,342.65,9.2,7.0,0.062,973465.7,973465.7,15989,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074010,374559.00
04/12/2019 09:00,2,0.486,ACTIVE,212.38,335.74,60.022,1555074004,"201051344000582","174011545737251",29.96,2.50,0,328.82,346.56,14.8,12.4,0.075,1236825.2,1236825.2,23769,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074011,374560.00
04/12/2019 09:00,2,0.484,ACTIVE,211.70,336.34,60.043,1555074004,"201051344000868","174011545737251",29.82,3.30,0,328.22,349.26,14.7,12.2,0.075,1245145.3,1245145.3,47717,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074012,374561.00
04/12/2019 09:00,2,0.512,ACTIVE,212.38,337.84,60.038,1555074004,"201051344000576","174011545737251",28.67,3.30,0,329.43,349.56,14.9,12.4,0.080,1263312.7,1263312.7,19751,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074013,374562.00
04/12/2019 09:00,2,0.463,ACTIVE,211.93,336.04,60.033,1555074004,"201051344001158","174011545737251",30.16,2.50,0,328.52,351.67,14.2,11.7,0.088,1240147.9,1240147.9,15975,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074014,374563.00
04/12/2019 09:00,2,0.469,ACTIVE,212.16,336.04,60.038,1555074004,"201051344000917","174011545737251",30.18,5.00,0,327.32,350.17,14.3,11.9,0.084,1254897.2,1254897.2,23647,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074014,374564.00
04/12/2019 09:00,2,0.516,ACTIVE,212.16,334.54,60.065,1555074004,"201051344000417","174011545737251",20.24,3.30,0,328.82,342.05,10.6,8.3,0.057,1008085.3,1008085.3,23836,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074015,374565.00
04/12/2019 09:00,2,0.475,ACTIVE,212.16,336.64,60.033,1555074004,"201051344000685","174011545737251",30.73,3.30,0,329.73,349.26,14.8,12.3,0.084,1259491.3,1259491.3,23858,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074016,374566.00
04/12/2019 09:00,2,0.512,ACTIVE,212.16,336.64,60.022,1555074004,"201051344000651","174011545737251",29.38,2.50,0,328.82,353.47,15.2,12.8,0.088,1252256.5,1252256.5,23827,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074017,374567.00
04/12/2019 09:00,2,0.482,ACTIVE,211.48,338.14,60.033,1555074004,"201051344000594","174011545737251",30.97,3.30,0,327.32,353.17,15.2,12.7,0.084,1266104.6,1266104.6,47658,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074018,374568.00
04/12/2019 09:00,2,0.502,ACTIVE,211.93,336.94,60.033,1555074004,"201051344000469","174011545737251",30.28,2.50,0,327.32,349.26,15.4,13.0,0.093,1244696.7,1244696.7,15950,0,0,0,L,1122011218,1,120.20,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074019,374569.00
04/12/2019 09:00,2,0.490,ACTIVE,212.16,337.24,60.033,1555074004,"201051344000585","174011545737251",30.85,3.70,0,327.92,353.47,15.3,12.9,0.084,1265327.6,1265327.6,23885,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074020,374570.00
04/12/2019 09:00,2,0.504,ACTIVE,212.38,337.24,60.028,1555074004,"201051344000853","174011545737251",29.58,3.30,0,329.13,352.27,15.1,12.7,0.088,1268076.1,1268076.1,15551,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074021,374571.00
04/12/2019 09:00,2,0.477,ACTIVE,212.38,336.64,60.028,1555074004,"201051344001145","174011545737251",29.88,3.30,0,330.33,353.47,14.5,12.1,0.084,1267783.4,1267783.4,23803,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074022,374572.00
04/12/2019 09:00,2,0.520,ACTIVE,212.16,336.34,60.033,1555074004,"201051344000438","174011545737251",30.43,3.30,0,329.13,353.77,16.0,13.5,0.084,1260596.6,1260596.6,23836,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074023,374573.00
04/12/2019 09:00,2,0.488,ACTIVE,211.70,335.74,60.017,1555074004,"201051344001135","174011545737251",30.79,3.30,0,328.82,349.26,15.3,12.8,0.093,1247496.6,1247496.6,23789,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074024,374574.00
04/12/2019 09:00,2,0.496,ACTIVE,211.70,335.44,60.033,1555074004,"201051344000983","174011545737251",29.90,3.70,0,327.32,354.07,15.0,12.6,0.097,1266204.9,1266204.9,15549,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074025,374575.00
04/12/2019 09:00,2,0.506,ACTIVE,211.93,336.04,60.038,1555074004,"201051344001203","174011545737251",29.46,3.30,0,328.82,350.17,15.2,12.7,0.084,1255224.7,1255224.7,23843,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074026,374576.00
04/12/2019 09:00,2,0.502,ACTIVE,211.93,335.74,60.038,1555074004,"201051344001230","174011545737251",29.58,3.30,0,327.32,348.96,15.1,12.6,0.080,1252143.9,1252143.9,23662,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074026,374577.00
04/12/2019 09:00,2,0.508,ACTIVE,211.48,336.64,60.033,1555074004,"201051344000646","174011545737251",30.06,3.30,0,327.62,347.46,15.5,13.0,0.093,1245144.6,1245144.6,23812,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074028,374578.00
04/12/2019 09:00,2,0.498,ACTIVE,211.93,335.44,60.006,1555074004,"201051344000867","174011545737251",30.38,4.00,0,327.62,348.36,15.4,12.9,0.093,1243458.8,1243458.8,47739,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074029,374579.00
04/12/2019 09:00,2,0.490,ACTIVE,212.38,342.65,60.017,1555074004,"201051344000633","174011545737251",31.47,3.30,0,328.82,351.07,15.6,13.1,0.088,1242312.8,1242312.8,47785,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074030,374580.00
04/12/2019 09:00,2,0.535,ACTIVE,211.70,335.74,60.022,1555074004,"201051344000955","174011545737251",30.36,3.70,0,327.62,354.67,16.5,14.0,0.093,1265009.8,1265009.8,23832,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074030,374581.00
04/12/2019 09:00,2,0.539,ACTIVE,211.70,336.34,60.022,1555074004,"201051344000648","174011545737251",28.94,2.50,0,328.52,351.07,15.8,13.4,0.093,1256140.9,1256140.9,47292,0,0,0,L,1122011218,1,120.20,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074031,374582.00
04/12/2019 09:00,2,0.510,ACTIVE,212.16,336.34,60.028,1555074004,"201051344000645","174011545737251",29.54,4.00,0,327.62,344.76,15.3,12.8,0.093,1260933.7,1260933.7,47254,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074032,374583.00
04/12/2019 09:00,2,0.518,ACTIVE,211.93,335.74,60.059,1555074004,"201051344000569","174011545737251",30.38,3.70,0,328.82,348.06,16.0,13.5,0.097,1276980.9,1276980.9,15467,0,0,0,L,1122011218,1,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074033,374584.00
04/12/2019 09:00,2,0.537,ACTIVE,212.16,339.34,60.033,1555074004,"179051228000119","174011545737251",30.34,6.30,0,329.13,348.06,16.6,14.1,0.097,64176.6,64176.6,15558,0,0,0,L,46974696,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074034,374585.00
04/12/2019 09:15,2,0.533,ACTIVE,211.70,335.14,59.996,1555074904,"201051344000579","174011545737251",30.42,3.70,0,327.92,351.37,16.4,13.9,0.088,1276744.9,1276744.9,15919,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074906,374586.00
04/12/2019 09:15,2,0.502,ACTIVE,211.93,334.84,59.996,1555074904,"201051344001025","174011545737251",30.40,3.00,0,327.92,345.66,15.4,13.0,0.088,1259118.1,1259118.1,23846,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074907,374587.00
04/12/2019 09:15,2,0.525,ACTIVE,211.93,336.64,60.001,1555074904,"201051344001093","174011545737251",30.42,4.50,0,327.32,349.56,16.2,13.7,0.080,1243159.1,1243159.1,23879,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074908,374588.00
04/12/2019 09:15,2,0.518,ACTIVE,211.70,334.24,60.006,1555074904,"201051344000458","174011545737251",30.06,5.00,0,327.92,347.46,15.8,13.3,0.097,1260026.8,1260026.8,15667,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074909,374589.00
04/12/2019 09:15,2,0.535,ACTIVE,211.70,335.44,60.038,1555074904,"201051344000890","174011545737251",29.58,3.70,0,327.32,350.17,16.1,13.6,0.093,1257714.6,1257714.6,23797,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074910,374590.00
04/12/2019 09:15,2,0.479,ACTIVE,211.70,335.44,59.990,1555074904,"201051344000988","174011545737251",20.08,3.70,0,327.32,342.95,9.8,7.5,0.066,973467.2,973467.2,15990,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074911,374591.00
04/12/2019 09:15,2,0.527,ACTIVE,212.61,336.94,60.001,1555074904,"201051344000582","174011545737251",28.82,3.00,0,327.62,346.56,15.4,13.0,0.088,1236827.9,1236827.9,23770,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074911,374592.00
04/12/2019 09:15,2,0.496,ACTIVE,211.93,335.44,60.001,1555074904,"201051344000868","174011545737251",30.61,3.30,0,328.52,343.55,15.4,13.0,0.088,1245148.0,1245148.0,47718,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074912,374593.00
04/12/2019 09:15,2,0.514,ACTIVE,212.61,336.94,59.980,1555074904,"201051344000576","174011545737251",30.42,3.30,0,328.22,346.26,15.8,13.4,0.088,1263315.4,1263315.4,19752,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074913,374594.00
04/12/2019 09:15,2,0.482,ACTIVE,212.16,336.34,60.001,1555074904,"201051344001158","174011545737251",30.77,2.50,0,328.52,345.96,15.0,12.6,0.097,1240150.4,1240150.4,15976,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074914,374595.00
04/12/2019 09:15,2,0.498,ACTIVE,212.38,336.34,60.001,1555074904,"201051344000917","174011545737251",29.86,5.00,0,328.52,347.76,15.0,12.6,0.093,1254899.7,1254899.7,23648,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074915,374596.00
04/12/2019 09:15,2,0.494,ACTIVE,212.16,334.54,59.996,1555074904,"201051344000417","174011545737251",21.27,3.30,0,327.62,341.15,10.7,8.4,0.049,1008087.1,1008087.1,23837,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074916,374597.00
04/12/2019 09:15,2,0.518,ACTIVE,212.16,336.64,60.001,1555074904,"201051344000685","174011545737251",29.88,3.30,0,328.82,349.56,15.7,13.2,0.102,1259494.0,1259494.0,23859,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074917,374598.00
04/12/2019 09:15,2,0.531,ACTIVE,212.16,336.34,60.001,1555074904,"201051344000651","174011545737251",29.90,3.00,0,327.92,344.76,16.1,13.6,0.088,1252259.3,1252259.3,23828,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074918,374599.00
04/12/2019 09:15,2,0.516,ACTIVE,211.48,338.44,60.012,1555074904,"201051344000594","174011545737251",30.95,3.30,0,328.22,353.77,16.2,13.7,0.097,1266107.4,1266107.4,47659,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074919,374600.00
04/12/2019 09:15,2,0.529,ACTIVE,211.93,335.74,59.975,1555074904,"201051344000469","174011545737251",30.32,2.50,0,327.32,345.66,16.2,13.8,0.097,1244699.5,1244699.5,15951,0,0,0,L,1122011218,1,120.42,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074920,374601.00
04/12/2019 09:15,2,0.510,ACTIVE,212.16,339.95,60.001,1555074904,"201051344000585","174011545737251",31.13,3.70,0,327.92,350.17,16.1,13.6,0.102,1265330.3,1265330.3,23886,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074921,374602.00
04/12/2019 09:15,2,0.523,ACTIVE,212.38,336.94,60.006,1555074904,"201051344000853","174011545737251",29.76,3.70,0,330.03,352.87,15.8,13.3,0.097,1268078.7,1268078.7,15552,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074922,374603.00
04/12/2019 09:15,2,0.500,ACTIVE,212.38,335.44,59.964,1555074904,"201051344001145","174011545737251",29.78,3.30,0,328.52,347.16,15.1,12.6,0.093,1267785.9,1267785.9,23804,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074923,374604.00
04/12/2019 09:15,2,0.535,ACTIVE,212.16,335.74,60.022,1555074904,"201051344000438","174011545737251",30.61,3.30,0,329.13,350.17,16.6,14.1,0.097,1260599.4,1260599.4,23837,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074923,374605.00
04/12/2019 09:15,2,0.512,ACTIVE,211.93,334.84,60.028,1555074904,"201051344001135","174011545737251",30.55,3.70,0,328.22,351.37,15.8,13.4,0.093,1247499.3,1247499.3,23790,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074924,374606.00
04/12/2019 09:15,2,0.516,ACTIVE,211.93,335.14,60.006,1555074904,"201051344000983","174011545737251",29.58,4.00,0,327.92,348.96,15.5,13.0,0.097,1266207.5,1266207.5,15550,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074925,374607.00
04/12/2019 09:15,2,0.520,ACTIVE,212.38,335.74,60.012,1555074904,"201051344001203","174011545737251",29.60,3.70,0,328.82,346.26,15.6,13.1,0.093,1255227.3,1255227.3,23844,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074926,374608.00
04/12/2019 09:15,2,0.506,ACTIVE,212.16,335.44,60.006,1555074904,"201051344001230","174011545737251",30.22,3.30,0,328.22,344.76,15.5,13.1,0.093,1252146.4,1252146.4,23663,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074927,374609.00
04/12/2019 09:15,2,0.521,ACTIVE,211.93,336.04,60.017,1555074904,"201051344000646","174011545737251",30.04,3.30,0,327.62,346.86,15.9,13.4,0.088,1245147.2,1245147.2,23813,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074928,374610.00
04/12/2019 09:15,2,0.514,ACTIVE,212.16,334.84,60.001,1555074904,"201051344000867","174011545737251",30.38,4.50,0,327.92,348.06,15.8,13.4,0.093,1243461.5,1243461.5,47740,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074929,374611.00
04/12/2019 09:15,2,0.535,ACTIVE,212.61,337.84,59.996,1555074904,"201051344000633","174011545737251",30.08,3.30,0,330.03,346.86,16.3,13.8,0.093,1242315.5,1242315.5,47786,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074930,374612.00
04/12/2019 09:15,2,0.553,ACTIVE,211.93,336.04,60.001,1555074904,"201051344000955","174011545737251",30.55,3.70,0,327.32,346.26,17.1,14.6,0.102,1265012.7,1265012.7,23833,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074931,374613.00
04/12/2019 09:15,2,0.543,ACTIVE,211.93,335.74,60.012,1555074904,"201051344000648","174011545737251",30.22,3.00,0,328.52,347.46,16.6,14.1,0.102,1256143.7,1256143.7,47293,0,0,0,L,1122011218,1,120.42,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074932,374614.00
04/12/2019 09:15,2,0.525,ACTIVE,212.38,336.64,59.975,1555074904,"201051344000645","174011545737251",29.78,4.00,0,329.43,344.45,15.9,13.4,0.093,1260936.3,1260936.3,47255,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074933,374615.00
04/12/2019 09:15,2,0.537,ACTIVE,211.93,335.74,60.017,1555074904,"201051344000569","174011545737251",30.30,3.70,0,328.52,348.96,16.5,14.0,0.097,1276983.7,1276983.7,15468,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074934,374616.00
04/12/2019 09:15,2,0.561,ACTIVE,212.38,339.34,60.006,1555074904,"179051228000119","174011545737251",30.14,6.70,0,329.73,348.36,17.1,14.6,0.097,64179.5,64179.5,15559,0,0,0,L,46974696,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555074935,374617.00
04/12/2019 09:30,2,0.703,ACTIVE,212.16,338.14,60.017,1555075804,"201051344000579","174011545737251",30.53,3.70,0,328.22,355.28,21.7,19.1,0.137,1276749.3,1276749.3,15920,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075806,374618.00
04/12/2019 09:30,2,0.674,ACTIVE,211.48,337.24,60.059,1555075804,"201051344001025","174011545737251",30.85,3.30,0,328.22,355.28,21.1,18.4,0.141,1259122.2,1259122.2,23847,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075807,374619.00
04/12/2019 09:30,2,0.688,ACTIVE,211.70,336.94,60.001,1555075804,"201051344001093","174011545737251",30.63,4.50,0,327.02,356.78,21.4,18.7,0.133,1243163.4,1243163.4,23880,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075807,374620.00
04/12/2019 09:30,2,0.680,ACTIVE,211.93,337.84,60.017,1555075804,"201051344000458","174011545737251",30.57,5.00,0,327.62,352.57,21.0,18.4,0.141,1260031.0,1260031.0,15668,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075808,374621.00
04/12/2019 09:30,2,0.688,ACTIVE,211.48,339.34,60.017,1555075804,"201051344000890","174011545737251",31.01,4.00,0,326.72,357.08,21.6,18.9,0.146,1257718.9,1257718.9,23798,0,0,0,L,1122011218,1,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075809,374622.00
04/12/2019 09:30,2,0.654,ACTIVE,211.70,337.84,60.038,1555075804,"201051344000988","174011545737251",20.02,3.70,0,327.62,345.36,13.3,10.9,0.088,973469.6,973469.6,15991,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075810,374623.00
04/12/2019 09:30,2,0.674,ACTIVE,212.16,337.54,60.001,1555075804,"201051344000582","174011545737251",30.28,3.00,0,327.92,355.28,20.7,18.1,0.141,1236832.0,1236832.0,23771,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075811,374624.00
04/12/2019 09:30,2,0.666,ACTIVE,211.93,338.74,60.033,1555075804,"201051344000868","174011545737251",30.75,3.70,0,328.52,353.17,20.8,18.1,0.141,1245152.1,1245152.1,47719,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075812,374625.00
04/12/2019 09:30,2,0.672,ACTIVE,212.38,339.34,60.022,1555075804,"201051344000576","174011545737251",30.83,3.70,0,328.22,353.77,21.0,18.3,0.141,1263319.6,1263319.6,19753,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075813,374626.00
04/12/2019 09:30,2,0.650,ACTIVE,212.16,338.14,60.033,1555075804,"201051344001158","174011545737251",30.51,3.00,0,328.52,353.47,20.1,17.5,0.141,1240154.4,1240154.4,15977,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075814,374627.00
04/12/2019 09:30,2,0.633,ACTIVE,211.70,340.25,60.022,1555075804,"201051344000917","174011545737251",31.03,5.00,0,326.42,352.57,19.9,17.3,0.133,1254903.6,1254903.6,23649,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075815,374628.00
04/12/2019 09:30,2,0.703,ACTIVE,211.70,335.74,60.006,1555075804,"201051344000417","174011545737251",20.12,3.30,0,327.02,343.85,14.3,11.9,0.084,1008089.8,1008089.8,23838,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075816,374629.00
04/12/2019 09:30,2,0.668,ACTIVE,211.93,338.74,60.017,1555075804,"201051344000685","174011545737251",30.45,3.70,0,327.02,354.97,20.6,18.0,0.141,1259498.1,1259498.1,23860,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075817,374630.00
04/12/2019 09:30,2,0.678,ACTIVE,211.93,337.54,60.012,1555075804,"201051344000651","174011545737251",30.79,3.00,0,327.92,353.77,21.2,18.5,0.137,1252263.5,1252263.5,23829,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075818,374631.00
04/12/2019 09:30,2,0.658,ACTIVE,211.48,343.85,60.006,1555075804,"201051344000594","174011545737251",31.47,3.70,0,327.62,357.38,21.1,18.4,0.137,1266111.6,1266111.6,47660,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075819,374632.00
04/12/2019 09:30,2,0.623,ACTIVE,212.16,353.17,60.012,1555075804,"201051344000469","174011545737251",32.44,3.00,0,327.62,363.09,20.5,17.9,0.137,1244703.6,1244703.6,15952,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075820,374633.00
04/12/2019 09:30,2,0.682,ACTIVE,211.93,339.04,60.022,1555075804,"201051344000585","174011545737251",30.69,3.70,0,327.92,354.97,21.2,18.6,0.133,1265334.5,1265334.5,23887,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075820,374634.00
04/12/2019 09:30,2,0.654,ACTIVE,212.38,342.65,60.012,1555075804,"201051344000853","174011545737251",31.37,3.70,0,329.13,356.48,20.8,18.2,0.137,1268082.8,1268082.8,15553,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075821,374635.00
04/12/2019 09:30,2,0.643,ACTIVE,211.70,337.24,59.990,1555075804,"201051344001145","174011545737251",30.81,3.30,0,329.13,353.47,20.1,17.4,0.141,1267789.8,1267789.8,23805,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075822,374636.00
04/12/2019 09:30,2,0.684,ACTIVE,211.70,341.15,60.012,1555075804,"201051344000438","174011545737251",31.13,3.30,0,328.22,357.08,21.6,18.9,0.137,1260603.7,1260603.7,23838,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075823,374637.00
04/12/2019 09:30,2,0.672,ACTIVE,211.48,336.34,60.012,1555075804,"201051344001135","174011545737251",30.45,3.70,0,328.22,354.67,20.8,18.1,0.141,1247503.3,1247503.3,23791,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075824,374638.00
04/12/2019 09:30,2,0.641,ACTIVE,211.93,342.65,60.012,1555075804,"201051344000983","174011545737251",31.33,4.00,0,327.32,358.58,20.4,17.7,0.137,1266211.5,1266211.5,15551,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075825,374639.00
04/12/2019 09:30,2,0.648,ACTIVE,211.70,337.84,60.006,1555075804,"201051344001203","174011545737251",30.87,3.70,0,328.82,354.37,20.3,17.7,0.150,1255231.3,1255231.3,23845,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075826,374640.00
04/12/2019 09:30,2,0.652,ACTIVE,211.48,336.64,60.001,1555075804,"201051344001230","174011545737251",30.38,3.70,0,327.32,354.07,20.1,17.5,0.137,1252150.4,1252150.4,23664,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075827,374641.00
04/12/2019 09:30,2,0.662,ACTIVE,211.25,339.34,60.033,1555075804,"201051344000646","174011545737251",30.89,3.70,0,327.02,355.88,20.8,18.1,0.150,1245151.3,1245151.3,23814,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075828,374642.00
04/12/2019 09:30,2,0.662,ACTIVE,212.16,338.44,60.006,1555075804,"201051344000867","174011545737251",30.85,4.50,0,327.62,353.47,20.8,18.1,0.133,1243465.6,1243465.6,47741,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075829,374643.00
04/12/2019 09:30,2,0.678,ACTIVE,212.38,340.55,60.012,1555075804,"201051344000633","174011545737251",30.43,3.30,0,328.82,356.48,20.9,18.3,0.146,1242319.7,1242319.7,47787,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075830,374644.00
04/12/2019 09:30,2,0.684,ACTIVE,211.25,342.35,60.038,1555075804,"201051344000955","174011545737251",31.33,3.70,0,327.92,358.88,21.8,19.1,0.146,1265017.0,1265017.0,23834,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075831,374645.00
04/12/2019 09:30,2,0.668,ACTIVE,211.93,342.35,59.975,1555075804,"201051344000648","174011545737251",31.37,3.00,0,327.92,356.48,21.3,18.6,0.141,1256147.9,1256147.9,47294,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075831,374646.00
04/12/2019 09:30,2,0.672,ACTIVE,212.38,339.34,60.017,1555075804,"201051344000645","174011545737251",30.69,4.50,0,328.52,351.37,20.9,18.2,0.141,1260940.4,1260940.4,47256,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075832,374647.00
04/12/2019 09:30,2,0.684,ACTIVE,211.93,339.04,60.001,1555075804,"201051344000569","174011545737251",30.93,4.00,0,328.52,353.77,21.4,18.7,0.146,1276987.9,1276987.9,15469,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075833,374648.00
04/12/2019 09:30,2,0.707,ACTIVE,212.38,342.35,60.001,1555075804,"179051228000119","174011545737251",30.81,6.70,0,329.43,351.97,22.1,19.4,0.146,64183.9,64183.9,15560,0,0,0,L,46974696,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555075834,374649.00
04/12/2019 09:45,2,0.740,ACTIVE,212.16,338.14,60.017,1555076704,"201051344000579","174011545737251",30.45,4.00,0,328.52,355.28,22.9,20.2,0.150,1276753.9,1276753.9,15921,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076705,374650.00
04/12/2019 09:45,2,0.717,ACTIVE,211.70,336.94,59.996,1555076704,"201051344001025","174011545737251",30.65,3.70,0,327.62,356.18,22.3,19.6,0.164,1259126.7,1259126.7,23848,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076706,374651.00
04/12/2019 09:45,2,0.730,ACTIVE,211.93,338.14,60.012,1555076704,"201051344001093","174011545737251",30.63,4.50,0,327.62,357.98,22.7,20.0,0.146,1243167.9,1243167.9,23881,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076707,374652.00
04/12/2019 09:45,2,0.723,ACTIVE,211.93,338.14,59.985,1555076704,"201051344000458","174011545737251",30.51,5.50,0,328.22,353.47,22.4,19.7,0.155,1260035.4,1260035.4,15669,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076708,374653.00
04/12/2019 09:45,2,0.719,ACTIVE,211.70,343.25,59.990,1555076704,"201051344000890","174011545737251",31.43,4.00,0,328.52,358.88,22.9,20.2,0.150,1257723.5,1257723.5,23799,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076709,374654.00
04/12/2019 09:45,2,0.693,ACTIVE,211.70,337.84,60.012,1555076704,"201051344000988","174011545737251",20.24,3.70,0,328.22,345.96,14.3,11.8,0.093,973472.2,973472.2,15992,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076710,374655.00
04/12/2019 09:45,2,0.697,ACTIVE,212.38,342.05,60.012,1555076704,"201051344000582","174011545737251",31.21,3.00,0,327.32,354.37,22.1,19.4,0.146,1236836.4,1236836.4,23772,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076711,374656.00
04/12/2019 09:45,2,0.711,ACTIVE,211.93,339.04,59.996,1555076704,"201051344000868","174011545737251",30.87,3.70,0,327.92,353.47,22.3,19.6,0.150,1245156.4,1245156.4,47720,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076712,374657.00
04/12/2019 09:45,2,0.721,ACTIVE,212.61,339.95,60.006,1555076704,"201051344000576","174011545737251",30.71,3.70,0,329.73,354.67,22.5,19.8,0.150,1263324.0,1263324.0,19754,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076713,374658.00
04/12/2019 09:45,2,0.691,ACTIVE,212.16,339.04,60.012,1555076704,"201051344001158","174011545737251",30.85,3.00,0,327.92,355.28,21.7,19.0,0.159,1240158.6,1240158.6,15978,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076714,374659.00
04/12/2019 09:45,2,0.689,ACTIVE,211.93,338.74,60.043,1555076704,"201051344000917","174011545737251",30.61,5.00,0,328.52,355.28,21.4,18.7,0.137,1254907.8,1254907.8,23650,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076715,374660.00
04/12/2019 09:45,2,0.740,ACTIVE,211.93,336.34,60.006,1555076704,"201051344000417","174011545737251",20.30,3.70,0,327.32,344.45,15.3,12.8,0.110,1008092.7,1008092.7,23839,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076716,374661.00
04/12/2019 09:45,2,0.715,ACTIVE,212.16,338.74,60.038,1555076704,"201051344000685","174011545737251",30.40,3.70,0,327.62,355.88,22.0,19.3,0.159,1259502.4,1259502.4,23861,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076717,374662.00
04/12/2019 09:45,2,0.725,ACTIVE,211.93,338.74,60.006,1555076704,"201051344000651","174011545737251",30.65,3.30,0,327.92,356.18,22.6,19.9,0.164,1252267.9,1252267.9,23830,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076718,374663.00
04/12/2019 09:45,2,0.711,ACTIVE,211.48,341.15,60.028,1555076704,"201051344000594","174011545737251",31.07,3.70,0,327.32,357.38,22.4,19.7,0.150,1266116.0,1266116.0,47661,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076719,374664.00
04/12/2019 09:45,2,0.715,ACTIVE,212.16,341.75,60.001,1555076704,"201051344000469","174011545737251",31.15,3.00,0,328.52,364.29,22.6,19.9,0.155,1244708.1,1244708.1,15953,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076720,374665.00
04/12/2019 09:45,2,0.723,ACTIVE,212.16,339.34,60.001,1555076704,"201051344000585","174011545737251",30.87,4.00,0,327.32,354.97,22.6,19.9,0.159,1265339.0,1265339.0,23888,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076721,374666.00
04/12/2019 09:45,2,0.693,ACTIVE,212.61,344.45,59.990,1555076704,"201051344000853","174011545737251",31.53,3.70,0,331.23,356.78,22.1,19.4,0.150,1268087.2,1268087.2,15554,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076721,374667.00
04/12/2019 09:45,2,0.686,ACTIVE,212.16,337.54,59.990,1555076704,"201051344001145","174011545737251",30.77,3.30,0,328.52,354.37,21.4,18.7,0.150,1267794.0,1267794.0,23806,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076722,374668.00
04/12/2019 09:45,2,0.727,ACTIVE,211.93,340.55,60.001,1555076704,"201051344000438","174011545737251",31.03,3.30,0,327.32,356.48,22.9,20.1,0.155,1260608.2,1260608.2,23839,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076723,374669.00
04/12/2019 09:45,2,0.711,ACTIVE,211.48,337.54,59.990,1555076704,"201051344001135","174011545737251",30.53,4.00,0,327.92,357.68,22.0,19.3,0.155,1247507.7,1247507.7,23792,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076724,374670.00
04/12/2019 09:45,2,0.689,ACTIVE,211.93,340.25,59.990,1555076704,"201051344000983","174011545737251",31.03,4.00,0,329.13,357.68,21.7,19.0,0.155,1266215.8,1266215.8,15552,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076725,374671.00
04/12/2019 09:45,2,0.689,ACTIVE,211.93,338.74,59.996,1555076704,"201051344001203","174011545737251",30.89,3.70,0,328.52,354.37,21.6,18.9,0.155,1255235.6,1255235.6,23846,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076726,374672.00
04/12/2019 09:45,2,0.688,ACTIVE,211.70,336.94,59.985,1555076704,"201051344001230","174011545737251",30.63,3.70,0,326.12,353.77,21.3,18.7,0.146,1252154.6,1252154.6,23665,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076727,374673.00
04/12/2019 09:45,2,0.695,ACTIVE,211.70,341.15,60.012,1555076704,"201051344000646","174011545737251",31.15,3.70,0,328.52,358.88,22.0,19.3,0.155,1245155.7,1245155.7,23815,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076728,374674.00
04/12/2019 09:45,2,0.701,ACTIVE,212.16,337.84,60.017,1555076704,"201051344000867","174011545737251",30.85,5.00,0,327.92,354.37,22.0,19.3,0.150,1243469.9,1243469.9,47742,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076729,374675.00
04/12/2019 09:45,2,0.711,ACTIVE,212.61,340.25,59.990,1555076704,"201051344000633","174011545737251",30.89,3.70,0,329.43,356.18,22.3,19.6,0.150,1242324.1,1242324.1,47788,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076730,374676.00
04/12/2019 09:45,2,0.734,ACTIVE,211.48,337.84,60.017,1555076704,"201051344000955","174011545737251",30.77,4.00,0,327.92,357.68,22.9,20.2,0.159,1265021.6,1265021.6,23835,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076731,374677.00
04/12/2019 09:45,2,0.717,ACTIVE,211.93,338.14,60.033,1555076704,"201051344000648","174011545737251",30.85,3.00,0,330.33,353.47,22.4,19.7,0.150,1256152.4,1256152.4,47295,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076732,374678.00
04/12/2019 09:45,2,0.697,ACTIVE,212.16,339.34,59.996,1555076704,"201051344000645","174011545737251",31.01,4.50,0,329.73,352.27,21.9,19.2,0.150,1260944.8,1260944.8,47257,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076733,374679.00
04/12/2019 09:45,2,0.717,ACTIVE,211.93,339.65,59.996,1555076704,"201051344000569","174011545737251",30.87,4.00,0,327.62,355.88,22.5,19.8,0.159,1276992.4,1276992.4,15470,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076734,374680.00
04/12/2019 09:45,2,0.736,ACTIVE,212.38,342.05,59.969,1555076704,"179051228000119","174011545737251",31.05,6.70,0,330.33,353.17,23.2,20.4,0.155,64188.5,64188.5,15561,0,0,0,L,46974696,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555076735,374681.00
04/12/2019 10:00,2,0.811,ACTIVE,212.83,339.65,60.001,1555077604,"201051344000579","174011545737251",30.87,4.00,0,328.82,356.78,25.4,22.6,0.172,1276758.9,1276758.9,15922,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077605,374682.00
04/12/2019 10:00,2,0.795,ACTIVE,212.61,339.65,59.996,1555077604,"201051344001025","174011545737251",30.87,3.70,0,328.22,357.68,24.9,22.1,0.181,1259131.6,1259131.6,23849,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077606,374683.00
04/12/2019 10:00,2,0.799,ACTIVE,212.83,340.85,60.001,1555077604,"201051344001093","174011545737251",30.93,5.00,0,328.52,357.38,25.1,22.3,0.159,1243172.9,1243172.9,23882,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077607,374684.00
04/12/2019 10:00,2,0.785,ACTIVE,212.61,342.35,59.996,1555077604,"201051344000458","174011545737251",31.21,5.50,0,329.13,354.37,24.9,22.1,0.177,1260040.3,1260040.3,15670,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077608,374685.00
04/12/2019 10:00,2,0.807,ACTIVE,212.61,342.95,59.969,1555077604,"201051344000890","174011545737251",31.35,4.00,0,329.13,359.18,25.6,22.8,0.168,1257728.5,1257728.5,23800,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077609,374686.00
04/12/2019 10:00,2,0.775,ACTIVE,212.61,339.65,59.996,1555077604,"201051344000988","174011545737251",20.44,3.70,0,327.92,346.56,16.1,13.6,0.119,973475.2,973475.2,15993,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077610,374687.00
04/12/2019 10:00,2,0.787,ACTIVE,213.29,340.55,59.996,1555077604,"201051344000582","174011545737251",30.99,3.30,0,329.73,355.28,24.7,21.9,0.177,1236841.2,1236841.2,23773,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077611,374688.00
04/12/2019 10:00,2,0.799,ACTIVE,212.61,339.95,59.996,1555077604,"201051344000868","174011545737251",30.79,3.70,0,327.32,353.47,25.0,22.2,0.177,1245161.3,1245161.3,47721,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077612,374689.00
04/12/2019 10:00,2,0.799,ACTIVE,213.29,341.75,60.038,1555077604,"201051344000576","174011545737251",30.93,3.70,0,329.73,355.58,25.1,22.3,0.177,1263328.9,1263328.9,19755,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077613,374690.00
04/12/2019 10:00,2,0.779,ACTIVE,212.83,339.95,59.996,1555077604,"201051344001158","174011545737251",30.67,3.30,0,329.13,354.97,24.3,21.5,0.181,1240163.3,1240163.3,15979,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077613,374691.00
04/12/2019 10:00,2,0.756,ACTIVE,212.83,341.75,59.964,1555077604,"201051344000917","174011545737251",31.09,5.50,0,327.02,353.17,23.8,21.0,0.172,1254912.5,1254912.5,23651,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077614,374692.00
04/12/2019 10:00,2,0.818,ACTIVE,212.83,338.74,59.990,1555077604,"201051344000417","174011545737251",20.44,3.70,0,327.62,344.76,16.9,14.4,0.115,1008095.9,1008095.9,23840,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077615,374693.00
04/12/2019 10:00,2,0.783,ACTIVE,212.83,341.15,59.969,1555077604,"201051344000685","174011545737251",30.91,3.70,0,328.52,353.77,24.6,21.8,0.186,1259507.2,1259507.2,23862,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077616,374694.00
04/12/2019 10:00,2,0.793,ACTIVE,212.83,342.95,60.012,1555077604,"201051344000651","174011545737251",31.27,3.30,0,327.02,355.58,25.2,22.4,0.177,1252272.9,1252272.9,23831,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077617,374695.00
04/12/2019 10:00,2,0.789,ACTIVE,212.16,342.65,59.990,1555077604,"201051344000594","174011545737251",31.27,3.70,0,328.52,359.48,25.0,22.2,0.164,1266120.9,1266120.9,47662,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077618,374696.00
04/12/2019 10:00,2,0.770,ACTIVE,212.83,349.56,59.996,1555077604,"201051344000469","174011545737251",31.95,3.30,0,329.13,365.49,24.9,22.1,0.172,1244713.0,1244713.0,15954,0,0,0,L,1122011218,1,120.42,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077619,374697.00
04/12/2019 10:00,2,0.801,ACTIVE,213.06,342.35,60.001,1555077604,"201051344000585","174011545737251",31.15,4.00,0,327.62,356.48,25.3,22.5,0.181,1265344.0,1265344.0,23889,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077620,374698.00
04/12/2019 10:00,2,0.789,ACTIVE,213.29,341.75,59.996,1555077604,"201051344000853","174011545737251",30.99,3.70,0,332.43,356.18,24.8,22.0,0.177,1268092.1,1268092.1,15555,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077621,374699.00
04/12/2019 10:00,2,0.760,ACTIVE,212.83,341.15,59.996,1555077604,"201051344001145","174011545737251",30.95,3.30,0,327.62,356.18,23.9,21.1,0.172,1267798.7,1267798.7,23807,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077622,374700.00
