ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 10:00,2,0.801,ACTIVE,212.83,343.55,60.006,1555077604,"201051344000438","174011545737251",31.35,3.70,0,330.93,359.48,25.5,22.7,0.177,1260613.3,1260613.3,23840,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077623,374701.00
04/12/2019 10:00,2,0.766,ACTIVE,212.38,345.06,60.006,1555077604,"201051344001135","174011545737251",31.59,3.70,0,328.22,356.78,24.5,21.7,0.168,1247512.5,1247512.5,23793,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077624,374702.00
04/12/2019 10:00,2,0.750,ACTIVE,212.61,346.26,59.990,1555077604,"201051344000983","174011545737251",31.63,4.00,0,330.63,358.28,24.0,21.3,0.177,1266220.5,1266220.5,15553,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077625,374703.00
04/12/2019 10:00,2,0.754,ACTIVE,212.83,343.25,60.006,1555077604,"201051344001203","174011545737251",31.35,4.00,0,327.92,357.08,23.9,21.2,0.172,1255240.3,1255240.3,23847,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077626,374704.00
04/12/2019 10:00,2,0.758,ACTIVE,212.38,338.44,60.001,1555077604,"201051344001230","174011545737251",30.79,3.70,0,327.02,355.28,23.6,20.9,0.177,1252159.2,1252159.2,23666,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077627,374705.00
04/12/2019 10:00,2,0.785,ACTIVE,212.38,340.55,59.996,1555077604,"201051344000646","174011545737251",30.73,3.70,0,328.52,357.08,24.5,21.7,0.177,1245160.5,1245160.5,23816,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077628,374706.00
04/12/2019 10:00,2,0.768,ACTIVE,212.83,342.35,60.033,1555077604,"201051344000867","174011545737251",31.25,5.00,0,328.22,354.07,24.3,21.6,0.172,1243474.7,1243474.7,47743,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077629,374707.00
04/12/2019 10:00,2,0.775,ACTIVE,213.29,343.55,59.996,1555077604,"201051344000633","174011545737251",31.27,3.70,0,329.13,357.68,24.6,21.8,0.181,1242329.0,1242329.0,47789,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077630,374708.00
04/12/2019 10:00,2,0.787,ACTIVE,212.38,346.56,59.996,1555077604,"201051344000955","174011545737251",31.61,4.50,0,328.52,357.38,25.3,22.5,0.177,1265026.7,1265026.7,23836,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077631,374709.00
04/12/2019 10:00,2,0.789,ACTIVE,212.83,340.55,59.996,1555077604,"201051344000648","174011545737251",30.85,3.30,0,329.43,356.48,24.7,21.9,0.177,1256157.3,1256157.3,47296,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077632,374710.00
04/12/2019 10:00,2,0.762,ACTIVE,213.29,343.55,60.001,1555077604,"201051344000645","174011545737251",31.33,5.00,0,330.33,354.37,24.2,21.5,0.168,1260949.6,1260949.6,47258,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077633,374711.00
04/12/2019 10:00,2,0.789,ACTIVE,212.83,340.85,59.996,1555077604,"201051344000569","174011545737251",31.03,4.00,0,329.43,357.38,24.8,22.0,0.177,1276997.4,1276997.4,15471,0,0,0,L,1122011218,1,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077634,374712.00
04/12/2019 10:00,2,0.811,ACTIVE,213.06,344.15,59.996,1555077604,"179051228000119","174011545737251",30.95,6.70,0,330.03,353.17,25.4,22.6,0.177,64193.7,64193.7,15562,0,0,0,L,46974696,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555077635,374713.00
04/12/2019 10:15,2,1.188,ACTIVE,213.74,351.67,59.996,1555078504,"201051344000579","174011545737251",31.89,4.50,0,330.63,366.40,38.3,35.1,0.287,1276764.8,1276764.8,15923,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078505,374714.00
04/12/2019 10:15,2,1.197,ACTIVE,213.51,347.76,60.038,1555078504,"201051344001025","174011545737251",31.47,3.70,0,328.82,366.70,38.2,35.0,0.296,1259137.4,1259137.4,23850,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078506,374715.00
04/12/2019 10:15,2,1.180,ACTIVE,213.51,348.96,59.996,1555078504,"201051344001093","174011545737251",31.47,5.00,0,329.73,365.19,37.6,34.4,0.278,1243178.7,1243178.7,23883,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078507,374716.00
04/12/2019 10:15,2,1.170,ACTIVE,213.51,351.97,60.006,1555078504,"201051344000458","174011545737251",31.93,5.50,0,330.33,366.70,37.9,34.6,0.301,1260046.0,1260046.0,15671,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078508,374717.00
04/12/2019 10:15,2,1.193,ACTIVE,213.29,350.47,60.001,1555078504,"201051344000890","174011545737251",31.75,4.50,0,330.33,368.80,38.4,35.2,0.287,1257734.4,1257734.4,23801,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078509,374718.00
04/12/2019 10:15,2,1.205,ACTIVE,213.51,343.55,60.001,1555078504,"201051344000988","174011545737251",20.28,3.70,0,329.73,354.07,24.8,22.0,0.199,973478.7,973478.7,15994,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078510,374719.00
04/12/2019 10:15,2,1.168,ACTIVE,213.96,347.46,60.001,1555078504,"201051344000582","174011545737251",31.33,3.70,0,330.33,365.19,37.1,33.9,0.278,1236846.9,1236846.9,23774,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078511,374720.00
04/12/2019 10:15,2,1.178,ACTIVE,213.29,348.66,59.996,1555078504,"201051344000868","174011545737251",31.47,3.70,0,329.13,368.20,37.6,34.4,0.287,1245167.0,1245167.0,47722,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078512,374721.00
04/12/2019 10:15,2,1.174,ACTIVE,213.96,349.56,60.043,1555078504,"201051344000576","174011545737251",31.55,3.70,0,330.93,366.10,37.6,34.3,0.283,1263334.6,1263334.6,19756,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078513,374722.00
04/12/2019 10:15,2,1.139,ACTIVE,213.74,350.47,60.001,1555078504,"201051344001158","174011545737251",31.73,3.30,0,329.13,364.89,36.6,33.4,0.292,1240168.9,1240168.9,15980,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078514,374723.00
04/12/2019 10:15,2,1.098,ACTIVE,213.96,351.37,60.001,1555078504,"201051344000917","174011545737251",31.79,5.50,0,330.63,365.49,35.4,32.2,0.270,1254918.0,1254918.0,23652,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078515,374724.00
04/12/2019 10:15,2,1.193,ACTIVE,213.74,341.45,60.006,1555078504,"201051344000417","174011545737251",20.50,3.70,0,329.13,351.97,24.8,22.0,0.181,1008099.6,1008099.6,23841,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078516,374725.00
04/12/2019 10:15,2,1.137,ACTIVE,213.74,347.16,60.001,1555078504,"201051344000685","174011545737251",31.37,4.00,0,330.03,366.40,36.1,32.9,0.292,1259512.9,1259512.9,23863,0,0,0,L,1122011218,1,123.14,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078517,374726.00
04/12/2019 10:15,2,1.152,ACTIVE,213.51,346.86,59.975,1555078504,"201051344000651","174011545737251",31.35,3.70,0,331.53,365.19,36.6,33.4,0.274,1252278.7,1252278.7,23832,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078518,374727.00
04/12/2019 10:15,2,1.123,ACTIVE,213.06,346.86,60.001,1555078504,"201051344000594","174011545737251",31.35,4.00,0,327.02,368.20,35.6,32.5,0.265,1266126.7,1266126.7,47663,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078519,374728.00
04/12/2019 10:15,2,1.088,ACTIVE,213.74,355.58,60.006,1555078504,"201051344000469","174011545737251",32.16,3.30,0,330.33,369.40,35.5,32.3,0.278,1244718.8,1244718.8,15955,0,0,0,L,1122011218,1,121.10,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078520,374729.00
04/12/2019 10:15,2,1.113,ACTIVE,213.74,350.77,60.043,1555078504,"201051344000585","174011545737251",31.77,4.50,0,330.03,368.20,35.8,32.6,0.270,1265349.9,1265349.9,23890,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078521,374730.00
04/12/2019 10:15,2,1.105,ACTIVE,214.19,347.16,60.001,1555078504,"201051344000853","174011545737251",31.41,4.00,0,331.53,367.90,35.2,32.0,0.270,1268097.9,1268097.9,15556,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078522,374731.00
04/12/2019 10:15,2,1.053,ACTIVE,213.51,346.86,60.017,1555078504,"201051344001145","174011545737251",31.39,3.70,0,330.63,366.70,33.5,30.4,0.256,1267804.2,1267804.2,23808,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078523,374732.00
04/12/2019 10:15,2,1.080,ACTIVE,213.51,352.27,60.001,1555078504,"201051344000438","174011545737251",31.99,4.00,0,331.23,371.51,35.1,31.9,0.261,1260619.2,1260619.2,23841,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078524,374733.00
04/12/2019 10:15,2,1.053,ACTIVE,213.29,351.97,60.001,1555078504,"201051344001135","174011545737251",31.93,4.00,0,330.33,367.30,34.1,31.0,0.256,1247518.3,1247518.3,23794,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078525,374734.00
04/12/2019 10:15,2,1.031,ACTIVE,213.51,351.07,59.975,1555078504,"201051344000983","174011545737251",31.89,4.50,0,330.33,367.90,33.4,30.3,0.265,1266226.1,1266226.1,15554,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078526,374735.00
04/12/2019 10:15,2,1.031,ACTIVE,213.74,347.76,60.049,1555078504,"201051344001203","174011545737251",31.61,4.00,0,332.13,366.10,33.0,30.0,0.261,1255245.9,1255245.9,23848,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078527,374736.00
04/12/2019 10:15,2,1.012,ACTIVE,213.29,348.36,60.012,1555078504,"201051344001230","174011545737251",31.65,3.70,0,329.73,365.19,32.5,29.4,0.247,1252164.8,1252164.8,23667,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078528,374737.00
04/12/2019 10:15,2,1.051,ACTIVE,213.06,346.56,60.006,1555078504,"201051344000646","174011545737251",31.37,4.00,0,330.03,367.00,33.5,30.4,0.261,1245166.2,1245166.2,23817,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078529,374738.00
04/12/2019 10:15,2,1.051,ACTIVE,213.51,346.86,60.012,1555078504,"201051344000867","174011545737251",31.41,5.00,0,330.33,367.00,33.5,30.4,0.247,1243480.5,1243480.5,47744,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078530,374739.00
04/12/2019 10:15,2,1.043,ACTIVE,213.96,350.47,60.012,1555078504,"201051344000633","174011545737251",31.69,3.70,0,330.63,369.70,33.5,30.4,0.261,1242334.8,1242334.8,47790,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078531,374740.00
04/12/2019 10:15,2,1.059,ACTIVE,213.06,351.37,60.054,1555078504,"201051344000955","174011545737251",31.89,4.50,0,330.33,367.30,34.3,31.2,0.261,1265032.6,1265032.6,23837,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078531,374741.00
04/12/2019 10:15,2,1.066,ACTIVE,213.29,344.76,60.012,1555078504,"201051344000648","174011545737251",31.25,3.30,0,330.63,366.10,33.8,30.7,0.256,1256163.2,1256163.2,47297,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078532,374742.00
04/12/2019 10:15,2,1.049,ACTIVE,213.74,347.76,60.001,1555078504,"201051344000645","174011545737251",31.59,5.00,0,332.13,365.49,33.6,30.5,0.247,1260955.4,1260955.4,47259,0,0,0,L,1122011218,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078533,374743.00
04/12/2019 10:15,2,1.068,ACTIVE,213.29,349.86,59.996,1555078504,"201051344000569","174011545737251",31.71,4.00,0,330.33,368.80,34.4,31.2,0.265,1277003.3,1277003.3,15472,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078534,374744.00
04/12/2019 10:15,2,1.100,ACTIVE,213.74,348.06,60.028,1555078504,"179051228000119","174011545737251",31.51,7.00,0,331.23,365.80,35.1,32.0,0.265,64199.7,64199.7,15563,0,0,0,L,46974696,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555078535,374745.00
04/12/2019 10:30,2,1.510,ACTIVE,213.74,354.07,60.054,1555079404,"201051344000579","174011545737251",31.85,4.50,0,330.93,378.42,48.7,45.1,0.376,1276771.9,1276771.9,15924,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079405,374746.00
04/12/2019 10:30,2,1.490,ACTIVE,212.83,357.68,60.022,1555079404,"201051344001025","174011545737251",32.18,4.00,0,330.03,377.82,48.6,45.0,0.376,1259144.4,1259144.4,23851,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079406,374747.00
04/12/2019 10:30,2,1.469,ACTIVE,212.83,356.18,60.012,1555079404,"201051344001093","174011545737251",32.07,5.00,0,330.33,374.51,47.7,44.1,0.358,1243185.7,1243185.7,23884,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079407,374748.00
04/12/2019 10:30,2,1.498,ACTIVE,213.51,352.57,60.012,1555079404,"201051344000458","174011545737251",31.73,6.00,0,325.22,374.51,48.2,44.6,0.384,1260053.0,1260053.0,15672,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079408,374749.00
04/12/2019 10:30,2,1.510,ACTIVE,212.61,354.07,60.038,1555079404,"201051344000890","174011545737251",31.83,5.00,0,329.73,375.71,48.7,45.1,0.380,1257741.5,1257741.5,23802,0,0,0,L,1122011218,1,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079409,374750.00
04/12/2019 10:30,2,1.498,ACTIVE,213.51,345.36,60.028,1555079404,"201051344000988","174011545737251",20.97,3.70,0,318.00,358.88,31.8,28.8,0.252,973483.1,973483.1,15995,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079410,374751.00
04/12/2019 10:30,2,1.484,ACTIVE,213.29,351.67,60.017,1555079404,"201051344000582","174011545737251",31.43,3.70,0,324.92,374.81,47.3,43.7,0.376,1236853.8,1236853.8,23775,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079411,374752.00
04/12/2019 10:30,2,1.512,ACTIVE,213.29,351.07,60.043,1555079404,"201051344000868","174011545737251",31.49,4.00,0,329.13,374.51,48.2,44.6,0.384,1245174.0,1245174.0,47723,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079412,374753.00
04/12/2019 10:30,2,1.494,ACTIVE,213.96,355.28,60.038,1555079404,"201051344000576","174011545737251",31.83,4.00,0,330.63,374.81,48.2,44.6,0.380,1263341.7,1263341.7,19757,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079413,374754.00
04/12/2019 10:30,2,1.486,ACTIVE,213.74,353.17,60.059,1555079404,"201051344001158","174011545737251",31.65,3.70,0,328.52,375.41,47.7,44.1,0.393,1240175.7,1240175.7,15981,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079414,374755.00
04/12/2019 10:30,2,1.449,ACTIVE,213.06,350.17,60.022,1555079404,"201051344000917","174011545737251",31.43,6.00,0,329.43,374.21,46.1,42.6,0.362,1254924.6,1254924.6,23653,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079414,374756.00
04/12/2019 10:30,2,1.523,ACTIVE,213.06,343.85,60.033,1555079404,"201051344000417","174011545737251",20.85,4.00,0,318.61,356.48,32.2,29.2,0.239,1008104.2,1008104.2,23842,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079415,374757.00
04/12/2019 10:30,2,1.467,ACTIVE,212.83,355.28,60.028,1555079404,"201051344000685","174011545737251",31.91,4.00,0,327.02,375.11,47.4,43.9,0.402,1259519.8,1259519.8,23864,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079416,374758.00
04/12/2019 10:30,2,1.504,ACTIVE,213.06,353.77,60.017,1555079404,"201051344000651","174011545737251",31.77,4.00,0,324.62,375.41,48.4,44.8,0.380,1252285.8,1252285.8,23833,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079417,374759.00
04/12/2019 10:30,2,1.494,ACTIVE,213.06,353.47,60.028,1555079404,"201051344000594","174011545737251",31.71,4.50,0,329.73,375.41,48.0,44.4,0.367,1266133.7,1266133.7,47664,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079418,374760.00
04/12/2019 10:30,2,1.496,ACTIVE,213.74,354.97,60.059,1555079404,"201051344000469","174011545737251",31.85,3.30,0,317.10,376.92,48.3,44.7,0.393,1244725.9,1244725.9,15956,0,0,0,L,1122011218,1,121.10,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079419,374761.00
04/12/2019 10:30,2,1.518,ACTIVE,213.06,354.07,60.022,1555079404,"201051344000585","174011545737251",31.69,5.00,0,327.92,376.92,48.7,45.1,0.384,1265357.0,1265357.0,23891,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079420,374762.00
04/12/2019 10:30,2,1.504,ACTIVE,214.19,355.58,60.043,1555079404,"201051344000853","174011545737251",31.93,4.00,0,329.73,376.92,48.7,45.1,0.380,1268104.9,1268104.9,15557,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079421,374763.00
04/12/2019 10:30,2,1.439,ACTIVE,212.83,355.58,60.022,1555079404,"201051344001145","174011545737251",31.99,4.00,0,331.23,376.01,46.6,43.1,0.376,1267811.0,1267811.0,23809,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079422,374764.00
04/12/2019 10:30,2,1.484,ACTIVE,212.83,358.58,60.006,1555079404,"201051344000438","174011545737251",32.28,4.00,0,328.22,378.12,48.5,44.9,0.380,1260626.4,1260626.4,23842,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079423,374765.00
04/12/2019 10:30,2,1.492,ACTIVE,212.61,353.77,60.012,1555079404,"201051344001135","174011545737251",31.73,5.00,0,327.92,375.71,47.9,44.3,0.376,1247525.3,1247525.3,23795,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079424,374766.00
04/12/2019 10:30,2,1.475,ACTIVE,213.74,353.47,60.017,1555079404,"201051344000983","174011545737251",31.77,4.50,0,330.33,376.01,47.5,43.9,0.389,1266233.0,1266233.0,15555,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079425,374767.00
04/12/2019 10:30,2,1.459,ACTIVE,213.06,352.57,60.017,1555079404,"201051344001203","174011545737251",31.71,4.50,0,324.02,375.41,46.9,43.3,0.371,1255252.8,1255252.8,23849,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079425,374768.00
04/12/2019 10:30,2,1.439,ACTIVE,212.61,352.57,60.033,1555079404,"201051344001230","174011545737251",31.69,4.00,0,330.03,375.11,46.2,42.7,0.371,1252171.5,1252171.5,23668,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079426,374769.00
04/12/2019 10:30,2,1.445,ACTIVE,212.61,358.28,60.017,1555079404,"201051344000646","174011545737251",32.18,4.50,0,329.73,377.52,47.2,43.7,0.384,1245173.2,1245173.2,23818,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079427,374770.00
04/12/2019 10:30,2,1.486,ACTIVE,213.74,351.37,60.038,1555079404,"201051344000867","174011545737251",31.51,5.50,0,323.72,374.81,47.5,43.9,0.371,1243487.5,1243487.5,47745,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079428,374771.00
04/12/2019 10:30,2,1.484,ACTIVE,213.96,351.67,60.017,1555079404,"201051344000633","174011545737251",31.51,3.70,0,330.03,376.31,47.4,43.8,0.380,1242341.8,1242341.8,47791,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079429,374772.00
04/12/2019 10:30,2,1.494,ACTIVE,212.61,354.07,60.028,1555079404,"201051344000955","174011545737251",31.81,5.00,0,330.03,377.52,48.2,44.6,0.389,1265039.9,1265039.9,23838,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079430,374773.00
04/12/2019 10:30,2,1.465,ACTIVE,213.51,354.07,59.980,1555079404,"201051344000648","174011545737251",31.89,3.70,0,330.03,378.42,47.3,43.8,0.371,1256170.2,1256170.2,47298,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079431,374774.00
04/12/2019 10:30,2,1.463,ACTIVE,213.96,353.77,60.022,1555079404,"201051344000645","174011545737251",31.87,5.00,0,326.42,374.81,47.2,43.7,0.371,1260962.4,1260962.4,47260,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079432,374775.00
04/12/2019 10:30,2,1.482,ACTIVE,213.51,355.28,60.022,1555079404,"201051344000569","174011545737251",31.91,4.00,0,324.62,376.92,47.9,44.3,0.380,1277010.5,1277010.5,15473,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079433,374776.00
04/12/2019 10:30,2,1.490,ACTIVE,213.96,354.97,60.017,1555079404,"179051228000119","174011545737251",32.05,7.30,0,329.13,377.82,48.4,44.7,0.384,64207.1,64207.1,15564,0,0,0,L,46974696,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555079434,374777.00
04/12/2019 10:45,2,1.230,ACTIVE,212.83,349.56,60.070,1555080304,"201051344000579","174011545737251",31.61,5.00,0,330.03,377.52,39.4,36.1,0.301,1276780.0,1276780.0,15925,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080305,374778.00
04/12/2019 10:45,2,1.209,ACTIVE,212.16,349.26,60.022,1555080304,"201051344001025","174011545737251",31.55,4.50,0,329.43,377.82,38.7,35.4,0.296,1259152.4,1259152.4,23852,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080306,374779.00
04/12/2019 10:45,2,1.217,ACTIVE,212.16,346.26,60.012,1555080304,"201051344001093","174011545737251",31.25,5.50,0,329.73,375.41,38.6,35.3,0.287,1243193.6,1243193.6,23885,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080307,374780.00
04/12/2019 10:45,2,1.217,ACTIVE,212.38,348.06,60.022,1555080304,"201051344000458","174011545737251",31.47,6.00,0,330.33,374.51,38.8,35.6,0.309,1260061.0,1260061.0,15673,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080308,374781.00
04/12/2019 10:45,2,1.221,ACTIVE,211.93,350.47,60.022,1555080304,"201051344000890","174011545737251",31.73,4.50,0,327.92,377.22,39.2,35.9,0.287,1257749.7,1257749.7,23803,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080309,374782.00
04/12/2019 10:45,2,1.219,ACTIVE,212.38,342.95,60.017,1555080304,"201051344000988","174011545737251",20.56,4.00,0,330.63,360.99,25.4,22.6,0.203,973488.1,973488.1,15996,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080310,374783.00
04/12/2019 10:45,2,1.189,ACTIVE,212.61,348.66,60.028,1555080304,"201051344000582","174011545737251",31.43,3.70,0,330.33,374.51,37.9,34.7,0.296,1236861.6,1236861.6,23776,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080311,374784.00
04/12/2019 10:45,2,1.197,ACTIVE,212.38,349.86,60.022,1555080304,"201051344000868","174011545737251",31.57,4.00,0,329.73,374.81,38.3,35.1,0.292,1245182.0,1245182.0,47724,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080312,374785.00
04/12/2019 10:45,2,1.205,ACTIVE,213.06,347.46,60.017,1555080304,"201051344000576","174011545737251",31.37,4.50,0,331.23,376.62,38.3,35.0,0.296,1263349.6,1263349.6,19758,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080313,374786.00
04/12/2019 10:45,2,1.193,ACTIVE,212.83,349.26,60.028,1555080304,"201051344001158","174011545737251",31.49,3.70,0,330.63,374.81,38.1,34.8,0.301,1240183.5,1240183.5,15982,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080314,374787.00
04/12/2019 10:45,2,1.156,ACTIVE,212.38,348.96,60.006,1555080304,"201051344000917","174011545737251",31.47,6.30,0,329.73,373.61,36.9,33.7,0.292,1254932.2,1254932.2,23654,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080315,374788.00
04/12/2019 10:45,2,1.248,ACTIVE,212.16,340.85,60.022,1555080304,"201051344000417","174011545737251",20.34,4.00,0,330.33,357.98,25.7,22.9,0.190,1008109.4,1008109.4,23843,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080316,374789.00
04/12/2019 10:45,2,1.186,ACTIVE,212.16,350.47,60.028,1555080304,"201051344000685","174011545737251",31.67,4.00,0,331.53,374.51,38.1,34.8,0.309,1259527.6,1259527.6,23865,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080317,374790.00
04/12/2019 10:45,2,1.211,ACTIVE,212.38,346.56,60.006,1555080304,"201051344000651","174011545737251",31.27,4.00,0,331.23,375.41,38.4,35.1,0.292,1252293.7,1252293.7,23834,0,0,0,L,1122011218,1,122.46,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080318,374791.00
04/12/2019 10:45,2,1.191,ACTIVE,212.16,353.17,60.033,1555080304,"201051344000594","174011545737251",31.89,5.00,0,329.13,375.41,38.5,35.2,0.287,1266141.6,1266141.6,47665,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080319,374792.00
04/12/2019 10:45,2,1.221,ACTIVE,212.83,346.26,60.012,1555080304,"201051344000469","174011545737251",31.15,3.30,0,329.73,376.62,38.5,35.3,0.309,1244733.8,1244733.8,15957,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080319,374793.00
04/12/2019 10:45,2,1.205,ACTIVE,212.38,350.47,60.006,1555080304,"201051344000585","174011545737251",31.61,5.00,0,328.52,378.12,38.6,35.3,0.292,1265365.0,1265365.0,23892,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080320,374794.00
04/12/2019 10:45,2,1.203,ACTIVE,213.29,350.47,60.012,1555080304,"201051344000853","174011545737251",31.71,4.50,0,332.13,376.01,38.7,35.4,0.301,1268112.9,1268112.9,15558,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080321,374795.00
04/12/2019 10:45,2,1.156,ACTIVE,212.38,349.86,60.006,1555080304,"201051344001145","174011545737251",31.71,4.00,0,331.53,377.52,37.1,33.9,0.292,1267818.7,1267818.7,23810,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080322,374796.00
04/12/2019 10:45,2,1.197,ACTIVE,212.38,353.77,59.975,1555080304,"201051344000438","174011545737251",32.01,4.00,0,330.63,379.32,38.9,35.6,0.296,1260634.5,1260634.5,23843,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080323,374797.00
04/12/2019 10:45,2,1.186,ACTIVE,211.93,349.86,60.012,1555080304,"201051344001135","174011545737251",31.67,5.00,0,329.43,377.22,38.0,34.8,0.287,1247533.2,1247533.2,23796,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080324,374798.00
04/12/2019 10:45,2,1.166,ACTIVE,212.61,351.37,60.001,1555080304,"201051344000983","174011545737251",31.73,5.00,0,330.63,376.31,37.6,34.3,0.305,1266240.8,1266240.8,15556,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080325,374799.00
04/12/2019 10:45,2,1.152,ACTIVE,212.38,348.66,60.001,1555080304,"201051344001203","174011545737251",31.59,5.00,0,331.53,375.11,36.9,33.7,0.296,1255260.5,1255260.5,23850,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080326,374800.00
04/12/2019 10:45,2,1.152,ACTIVE,211.93,347.46,60.001,1555080304,"201051344001230","174011545737251",31.43,4.00,0,329.43,372.71,36.7,33.5,0.278,1252179.2,1252179.2,23669,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080327,374801.00
04/12/2019 10:45,2,1.186,ACTIVE,211.70,345.66,59.996,1555080304,"201051344000646","174011545737251",31.17,4.50,0,327.92,375.41,37.5,34.2,0.296,1245181.1,1245181.1,23819,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080328,374802.00
04/12/2019 10:45,2,1.176,ACTIVE,212.83,347.76,60.022,1555080304,"201051344000867","174011545737251",31.47,5.50,0,330.03,373.61,37.5,34.3,0.283,1243495.3,1243495.3,47746,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080329,374803.00
04/12/2019 10:45,2,1.184,ACTIVE,213.06,348.96,60.012,1555080304,"201051344000633","174011545737251",31.45,4.00,0,330.33,375.41,37.7,34.5,0.296,1242349.7,1242349.7,47792,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080330,374804.00
04/12/2019 10:45,2,1.178,ACTIVE,211.70,354.07,59.996,1555080304,"201051344000955","174011545737251",32.07,5.50,0,330.03,377.22,38.3,35.0,0.301,1265047.9,1265047.9,23839,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080331,374805.00
04/12/2019 10:45,2,1.178,ACTIVE,212.83,348.36,60.012,1555080304,"201051344000648","174011545737251",31.57,3.70,0,330.33,375.41,37.7,34.4,0.292,1256178.1,1256178.1,47299,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080331,374806.00
04/12/2019 10:45,2,1.158,ACTIVE,213.06,349.26,60.001,1555080304,"201051344000645","174011545737251",31.63,5.50,0,330.63,373.31,37.2,34.0,0.287,1260970.2,1260970.2,47261,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080332,374807.00
04/12/2019 10:45,2,1.188,ACTIVE,212.83,348.06,60.012,1555080304,"201051344000569","174011545737251",31.43,4.50,0,330.03,376.92,37.9,34.6,0.296,1277018.5,1277018.5,15474,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080333,374808.00
04/12/2019 10:45,2,1.197,ACTIVE,213.06,348.96,60.038,1555080304,"179051228000119","174011545737251",31.57,7.30,0,333.33,374.21,38.3,35.1,0.287,64215.2,64215.2,15565,0,0,0,L,46974696,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555080334,374809.00
04/12/2019 11:00,2,0.914,ACTIVE,212.38,344.15,60.017,1555081204,"201051344000579","174011545737251",31.35,5.00,0,331.53,371.81,29.1,26.1,0.203,1276788.1,1276788.1,15926,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081205,374810.00
04/12/2019 11:00,2,0.875,ACTIVE,212.61,345.96,60.017,1555081204,"201051344001025","174011545737251",31.61,4.50,0,330.93,370.00,28.0,25.1,0.203,1259160.3,1259160.3,23853,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081206,374811.00
04/12/2019 11:00,2,0.898,ACTIVE,212.83,342.35,60.028,1555081204,"201051344001093","174011545737251",30.91,5.50,0,330.03,370.90,28.1,25.2,0.190,1243201.5,1243201.5,23886,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081207,374812.00
04/12/2019 11:00,2,0.887,ACTIVE,212.38,341.75,60.017,1555081204,"201051344000458","174011545737251",31.09,6.30,0,330.63,370.00,28.0,25.1,0.208,1260068.9,1260068.9,15674,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081208,374813.00
04/12/2019 11:00,2,0.914,ACTIVE,212.38,341.45,60.012,1555081204,"201051344000890","174011545737251",30.93,5.00,0,330.93,372.11,28.6,25.7,0.199,1257757.7,1257757.7,23804,0,0,0,L,1122011218,1,122.23,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081209,374814.00
04/12/2019 11:00,2,0.875,ACTIVE,212.38,339.34,60.017,1555081204,"201051344000988","174011545737251",20.26,4.50,0,330.93,356.78,18.0,15.4,0.137,973493.1,973493.1,15997,0,0,0,L,1122011218,1,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081210,374815.00
04/12/2019 11:00,2,0.871,ACTIVE,213.29,342.65,60.022,1555081204,"201051344000582","174011545737251",31.09,4.00,0,330.03,369.70,27.4,24.6,0.194,1236869.3,1236869.3,23777,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081211,374816.00
04/12/2019 11:00,2,0.877,ACTIVE,212.16,341.15,60.012,1555081204,"201051344000868","174011545737251",30.95,4.50,0,330.03,368.50,27.5,24.7,0.203,1245189.8,1245189.8,47725,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081212,374817.00
04/12/2019 11:00,2,0.867,ACTIVE,212.83,345.06,60.017,1555081204,"201051344000576","174011545737251",31.37,4.50,0,330.63,368.50,27.6,24.7,0.203,1263357.4,1263357.4,19759,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081213,374818.00
04/12/2019 11:00,2,0.846,ACTIVE,212.61,345.66,60.012,1555081204,"201051344001158","174011545737251",31.47,3.70,0,330.93,368.50,27.0,24.2,0.203,1240191.3,1240191.3,15983,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081214,374819.00
04/12/2019 11:00,2,0.844,ACTIVE,212.83,342.05,60.017,1555081204,"201051344000917","174011545737251",31.03,6.30,0,331.53,369.70,26.6,23.7,0.190,1254939.7,1254939.7,23655,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081214,374820.00
04/12/2019 11:00,2,0.922,ACTIVE,212.83,339.34,59.985,1555081204,"201051344000417","174011545737251",20.06,4.50,0,330.03,353.47,18.7,16.1,0.128,1008114.5,1008114.5,23844,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081215,374821.00
04/12/2019 11:00,2,0.877,ACTIVE,212.83,342.35,60.006,1555081204,"201051344000685","174011545737251",30.91,4.50,0,332.13,369.40,27.5,24.6,0.208,1259535.5,1259535.5,23866,0,0,0,L,1122011218,1,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081216,374822.00
04/12/2019 11:00,2,0.869,ACTIVE,213.06,345.06,60.006,1555081204,"201051344000651","174011545737251",31.47,4.50,0,331.53,370.90,27.7,24.8,0.199,1252301.6,1252301.6,23835,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081217,374823.00
04/12/2019 11:00,2,0.869,ACTIVE,211.93,347.46,60.012,1555081204,"201051344000594","174011545737251",31.59,5.00,0,327.62,371.21,27.8,24.9,0.199,1266149.6,1266149.6,47666,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081218,374824.00
04/12/2019 11:00,2,0.883,ACTIVE,212.61,341.45,60.006,1555081204,"201051344000469","174011545737251",31.01,3.70,0,330.03,370.90,27.8,24.9,0.208,1244741.7,1244741.7,15958,0,0,0,L,1122011218,1,120.42,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081219,374825.00
04/12/2019 11:00,2,0.887,ACTIVE,212.83,343.25,60.006,1555081204,"201051344000585","174011545737251",31.15,5.50,0,330.03,369.70,28.0,25.1,0.203,1265373.0,1265373.0,23893,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081220,374826.00
04/12/2019 11:00,2,0.861,ACTIVE,212.83,344.45,60.006,1555081204,"201051344000853","174011545737251",31.39,4.50,0,332.43,371.81,27.5,24.6,0.199,1268120.8,1268120.8,15559,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081221,374827.00
04/12/2019 11:00,2,0.846,ACTIVE,212.83,343.85,60.017,1555081204,"201051344001145","174011545737251",31.31,4.00,0,330.93,371.21,26.8,24.0,0.194,1267826.3,1267826.3,23811,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081222,374828.00
04/12/2019 11:00,2,0.883,ACTIVE,212.83,348.06,60.012,1555081204,"201051344000438","174011545737251",31.69,4.50,0,330.93,374.21,28.4,25.5,0.199,1260642.5,1260642.5,23844,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081223,374829.00
04/12/2019 11:00,2,0.869,ACTIVE,212.38,342.35,59.990,1555081204,"201051344001135","174011545737251",31.15,5.00,0,331.53,370.60,27.4,24.6,0.199,1247541.1,1247541.1,23797,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081224,374830.00
04/12/2019 11:00,2,0.854,ACTIVE,212.38,343.85,59.996,1555081204,"201051344000983","174011545737251",31.27,5.00,0,330.63,372.41,27.1,24.2,0.203,1266248.5,1266248.5,15557,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081225,374831.00
04/12/2019 11:00,2,0.846,ACTIVE,212.83,341.45,60.006,1555081204,"201051344001203","174011545737251",31.09,5.00,0,331.83,370.60,26.7,23.8,0.194,1255268.1,1255268.1,23851,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081226,374832.00
04/12/2019 11:00,2,0.838,ACTIVE,212.61,343.85,60.012,1555081204,"201051344001230","174011545737251",31.25,4.50,0,328.52,369.40,26.6,23.7,0.199,1252186.8,1252186.8,23670,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081227,374833.00
04/12/2019 11:00,2,0.867,ACTIVE,212.38,342.05,60.012,1555081204,"201051344000646","174011545737251",30.99,5.00,0,329.13,370.90,27.2,24.4,0.203,1245188.8,1245188.8,23820,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081228,374834.00
04/12/2019 11:00,2,0.859,ACTIVE,212.61,341.75,59.985,1555081204,"201051344000867","174011545737251",31.11,5.50,0,330.33,369.70,27.1,24.2,0.199,1243503.0,1243503.0,47747,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081228,374835.00
04/12/2019 11:00,2,0.857,ACTIVE,213.06,344.45,60.012,1555081204,"201051344000633","174011545737251",31.27,4.50,0,332.13,370.00,27.2,24.3,0.203,1242357.5,1242357.5,47793,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081229,374836.00
04/12/2019 11:00,2,0.887,ACTIVE,212.38,346.86,60.006,1555081204,"201051344000955","174011545737251",31.55,5.50,0,328.22,370.90,28.3,25.4,0.208,1265056.0,1265056.0,23840,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081230,374837.00
04/12/2019 11:00,2,0.877,ACTIVE,212.61,341.45,60.017,1555081204,"201051344000648","174011545737251",31.05,3.70,0,330.63,371.21,27.6,24.8,0.203,1256186.0,1256186.0,47300,0,0,0,L,1122011218,1,120.42,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081231,374838.00
04/12/2019 11:00,2,0.865,ACTIVE,212.83,340.85,59.996,1555081204,"201051344000645","174011545737251",30.95,5.50,0,331.83,368.20,27.2,24.3,0.194,1260977.9,1260977.9,47262,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081232,374839.00
04/12/2019 11:00,2,0.877,ACTIVE,212.38,342.95,60.022,1555081204,"201051344000569","174011545737251",31.15,4.50,0,330.63,371.81,27.7,24.8,0.203,1277026.3,1277026.3,15475,0,0,0,L,1122011218,1,120.42,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081233,374840.00
04/12/2019 11:00,2,0.908,ACTIVE,212.83,344.15,60.017,1555081204,"179051228000119","174011545737251",30.69,7.70,0,332.73,368.80,28.3,25.4,0.203,64223.2,64223.2,15566,0,0,0,L,46974696,1,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555081234,374841.00
04/12/2019 11:15,2,0.898,ACTIVE,212.83,344.15,60.006,1555082104,"201051344000579","174011545737251",31.29,5.50,0,332.13,367.90,28.5,25.6,0.199,1276795.5,1276795.5,15927,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082106,374842.00
04/12/2019 11:15,2,0.871,ACTIVE,212.83,343.55,60.006,1555082104,"201051344001025","174011545737251",31.33,5.00,0,330.63,367.00,27.7,24.8,0.199,1259167.5,1259167.5,23854,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082107,374843.00
