ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 11:15,2,0.871,ACTIVE,212.83,344.15,60.038,1555082104,"201051344001093","174011545737251",31.35,5.50,0,329.73,365.49,27.7,24.8,0.190,1243208.7,1243208.7,23887,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082108,374844.00
04/12/2019 11:15,2,0.863,ACTIVE,212.83,345.06,59.990,1555082104,"201051344000458","174011545737251",31.49,6.30,0,330.33,365.80,27.6,24.7,0.203,1260076.1,1260076.1,15675,0,0,0,L,1122011218,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082108,374845.00
04/12/2019 11:15,2,0.902,ACTIVE,212.83,342.35,60.017,1555082104,"201051344000890","174011545737251",31.11,5.00,0,329.73,367.90,28.4,25.5,0.203,1257765.1,1257765.1,23805,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082109,374846.00
04/12/2019 11:15,2,0.883,ACTIVE,212.83,340.55,60.043,1555082104,"201051344000988","174011545737251",19.90,4.50,0,329.13,353.47,17.8,15.3,0.141,973497.5,973497.5,15998,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082110,374847.00
04/12/2019 11:15,2,0.861,ACTIVE,213.51,344.15,60.006,1555082104,"201051344000582","174011545737251",31.23,4.00,0,329.43,364.89,27.3,24.4,0.194,1236876.4,1236876.4,23778,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082111,374848.00
04/12/2019 11:15,2,0.887,ACTIVE,212.61,341.45,60.006,1555082104,"201051344000868","174011545737251",30.57,4.50,0,329.13,364.59,27.5,24.6,0.203,1245196.9,1245196.9,47726,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082112,374849.00
04/12/2019 11:15,2,0.865,ACTIVE,213.29,345.06,60.012,1555082104,"201051344000576","174011545737251",31.35,5.00,0,332.73,364.89,27.5,24.7,0.203,1263364.5,1263364.5,19760,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082113,374850.00
04/12/2019 11:15,2,0.850,ACTIVE,213.06,344.45,60.012,1555082104,"201051344001158","174011545737251",31.31,4.00,0,331.83,364.89,27.0,24.1,0.203,1240198.2,1240198.2,15984,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082114,374851.00
04/12/2019 11:15,2,0.848,ACTIVE,213.06,339.34,60.006,1555082104,"201051344000917","174011545737251",30.99,6.30,0,330.33,364.89,26.6,23.7,0.199,1254946.5,1254946.5,23656,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082115,374852.00
04/12/2019 11:15,2,0.920,ACTIVE,213.06,339.04,60.006,1555082104,"201051344000417","174011545737251",20.32,5.00,0,330.33,351.67,18.9,16.3,0.128,1008119.2,1008119.2,23845,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082116,374853.00
04/12/2019 11:15,2,0.891,ACTIVE,213.06,342.65,60.001,1555082104,"201051344000685","174011545737251",30.71,4.50,0,330.63,364.59,27.7,24.8,0.208,1259542.5,1259542.5,23867,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082117,374854.00
04/12/2019 11:15,2,0.885,ACTIVE,213.29,343.55,60.012,1555082104,"201051344000651","174011545737251",31.21,4.50,0,330.33,365.49,28.0,25.1,0.199,1252308.8,1252308.8,23836,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082118,374855.00
04/12/2019 11:15,2,0.893,ACTIVE,212.38,342.65,60.006,1555082104,"201051344000594","174011545737251",31.13,5.00,0,328.52,367.90,28.2,25.3,0.194,1266156.7,1266156.7,47667,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082119,374856.00
04/12/2019 11:15,2,0.898,ACTIVE,213.29,341.75,60.006,1555082104,"201051344000469","174011545737251",30.87,3.70,0,327.32,366.40,28.1,25.2,0.212,1244748.9,1244748.9,15959,0,0,0,L,1122011218,1,120.88,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082120,374857.00
04/12/2019 11:15,2,0.896,ACTIVE,213.29,345.36,60.017,1555082104,"201051344000585","174011545737251",31.39,5.50,0,330.33,367.00,28.5,25.6,0.203,1265380.2,1265380.2,23894,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082120,374858.00
04/12/2019 11:15,2,0.883,ACTIVE,213.51,343.55,60.043,1555082104,"201051344000853","174011545737251",31.19,5.00,0,332.13,366.10,27.9,25.0,0.212,1268127.9,1268127.9,15560,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082121,374859.00
04/12/2019 11:15,2,0.867,ACTIVE,213.06,343.55,60.006,1555082104,"201051344001145","174011545737251",31.25,4.00,0,330.93,366.40,27.5,24.6,0.199,1267833.3,1267833.3,23812,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082122,374860.00
04/12/2019 11:15,2,0.912,ACTIVE,213.06,344.76,60.001,1555082104,"201051344000438","174011545737251",31.37,4.50,0,331.53,368.80,29.0,26.1,0.212,1260649.8,1260649.8,23845,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082124,374861.00
04/12/2019 11:15,2,0.889,ACTIVE,212.61,342.65,60.006,1555082104,"201051344001135","174011545737251",31.21,5.50,0,329.73,366.40,28.1,25.2,0.203,1247548.2,1247548.2,23798,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082125,374862.00
04/12/2019 11:15,2,0.881,ACTIVE,212.61,341.45,59.996,1555082104,"201051344000983","174011545737251",30.99,5.50,0,330.33,366.70,27.7,24.8,0.212,1266255.5,1266255.5,15558,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082126,374863.00
04/12/2019 11:15,2,0.873,ACTIVE,213.06,340.85,60.043,1555082104,"201051344001203","174011545737251",30.89,5.50,0,330.93,365.19,27.4,24.5,0.203,1255275.0,1255275.0,23852,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082127,374864.00
04/12/2019 11:15,2,0.863,ACTIVE,212.61,342.65,60.017,1555082104,"201051344001230","174011545737251",31.13,4.50,0,329.73,364.59,27.3,24.4,0.203,1252193.7,1252193.7,23671,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082128,374865.00
04/12/2019 11:15,2,0.898,ACTIVE,212.61,341.75,60.006,1555082104,"201051344000646","174011545737251",30.77,5.00,0,329.13,365.80,28.0,25.1,0.212,1245195.9,1245195.9,23821,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082129,374866.00
04/12/2019 11:15,2,0.879,ACTIVE,212.83,343.55,60.017,1555082104,"201051344000867","174011545737251",31.31,5.50,0,329.43,364.59,27.9,25.0,0.199,1243510.1,1243510.1,47748,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082129,374867.00
04/12/2019 11:15,2,0.867,ACTIVE,213.29,347.46,60.006,1555082104,"201051344000633","174011545737251",31.61,5.00,0,331.23,366.10,27.8,24.9,0.208,1242364.5,1242364.5,47794,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082130,374868.00
04/12/2019 11:15,2,0.918,ACTIVE,212.61,345.36,59.990,1555082104,"201051344000955","174011545737251",31.37,6.00,0,330.63,368.20,29.2,26.2,0.217,1265063.3,1265063.3,23841,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082131,374869.00
04/12/2019 11:15,2,0.900,ACTIVE,212.83,343.25,60.006,1555082104,"201051344000648","174011545737251",31.17,3.70,0,330.93,365.49,28.4,25.5,0.203,1256193.1,1256193.1,47301,0,0,0,L,1122011218,1,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082132,374870.00
04/12/2019 11:15,2,0.883,ACTIVE,213.06,343.25,60.012,1555082104,"201051344000645","174011545737251",31.27,6.00,0,330.63,365.19,28.0,25.1,0.203,1260985.0,1260985.0,47263,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082133,374871.00
04/12/2019 11:15,2,0.904,ACTIVE,212.83,343.25,60.006,1555082104,"201051344000569","174011545737251",31.17,5.00,0,331.23,367.30,28.6,25.7,0.212,1277033.5,1277033.5,15476,0,0,0,L,1122011218,1,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082134,374872.00
04/12/2019 11:15,2,0.971,ACTIVE,213.06,345.06,60.001,1555082104,"179051228000119","174011545737251",30.71,7.70,0,330.03,364.59,30.2,27.3,0.212,64230.6,64230.6,15567,0,0,0,L,46974696,1,121.10,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555082135,374873.00
04/12/2019 11:30,2,1.844,ACTIVE,213.96,357.08,60.022,1555083004,"201051344000579","174011545737251",31.87,6.30,0,330.63,382.63,59.5,55.5,0.468,1276805.1,1276805.1,15928,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083006,374874.00
04/12/2019 11:30,2,1.873,ACTIVE,212.61,353.47,60.028,1555083004,"201051344001025","174011545737251",31.47,5.50,0,330.63,380.82,59.7,55.7,0.473,1259177.0,1259177.0,23855,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083007,374875.00
04/12/2019 11:30,2,1.807,ACTIVE,212.83,355.88,60.012,1555083004,"201051344001093","174011545737251",31.71,6.30,0,330.33,378.72,58.0,54.1,0.455,1243218.0,1243218.0,23888,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083008,374876.00
04/12/2019 11:30,2,1.824,ACTIVE,213.96,355.28,60.017,1555083004,"201051344000458","174011545737251",31.73,7.00,0,331.83,379.92,58.6,54.7,0.486,1260085.5,1260085.5,15676,0,0,0,L,1122011218,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083009,374877.00
04/12/2019 11:30,2,1.877,ACTIVE,213.06,354.07,60.017,1555083004,"201051344000890","174011545737251",31.53,6.30,0,330.03,379.92,60.0,56.0,0.482,1257774.7,1257774.7,23806,0,0,0,L,1122011218,1,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083010,374878.00
04/12/2019 11:30,2,1.875,ACTIVE,213.96,348.06,60.022,1555083004,"201051344000988","174011545737251",20.63,5.00,0,329.73,364.59,39.2,35.9,0.314,973503.6,973503.6,15999,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083011,374879.00
04/12/2019 11:30,2,1.803,ACTIVE,213.74,356.78,60.017,1555083004,"201051344000582","174011545737251",31.79,5.00,0,330.63,379.62,58.0,54.1,0.464,1236885.7,1236885.7,23779,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083012,374880.00
04/12/2019 11:30,2,1.854,ACTIVE,213.51,354.37,60.017,1555083004,"201051344000868","174011545737251",31.49,5.00,0,329.73,379.62,59.1,55.2,0.477,1245206.3,1245206.3,47727,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083013,374881.00
04/12/2019 11:30,2,1.861,ACTIVE,214.41,354.37,60.006,1555083004,"201051344000576","174011545737251",31.41,5.50,0,331.53,379.02,59.2,55.2,0.482,1263373.9,1263373.9,19761,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083014,374882.00
04/12/2019 11:30,2,1.846,ACTIVE,214.19,353.47,60.033,1555083004,"201051344001158","174011545737251",31.45,5.00,0,331.83,379.92,58.8,54.9,0.486,1240207.6,1240207.6,15985,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083015,374883.00
04/12/2019 11:30,2,1.791,ACTIVE,213.51,354.37,60.017,1555083004,"201051344000917","174011545737251",31.65,7.30,0,328.22,379.02,57.4,53.5,0.468,1254955.6,1254955.6,23657,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083016,374884.00
04/12/2019 11:30,2,1.918,ACTIVE,213.29,346.56,60.017,1555083004,"201051344000417","174011545737251",20.48,6.00,0,330.63,361.59,39.8,36.5,0.314,1008125.4,1008125.4,23846,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083016,374885.00
04/12/2019 11:30,2,1.855,ACTIVE,213.06,357.98,60.059,1555083004,"201051344000685","174011545737251",31.81,5.50,0,330.63,380.52,59.8,55.8,0.508,1259552.0,1259552.0,23868,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083017,374886.00
04/12/2019 11:30,2,1.877,ACTIVE,213.51,355.88,60.017,1555083004,"201051344000651","174011545737251",31.73,6.00,0,329.73,379.92,60.3,56.3,0.482,1252318.4,1252318.4,23837,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083018,374887.00
04/12/2019 11:30,2,1.859,ACTIVE,213.29,358.58,60.017,1555083004,"201051344000594","174011545737251",31.93,6.00,0,329.43,382.63,60.2,56.2,0.464,1266166.3,1266166.3,47668,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083019,374888.00
04/12/2019 11:30,2,1.883,ACTIVE,214.19,354.97,60.012,1555083004,"201051344000469","174011545737251",31.53,4.50,0,329.13,382.03,60.2,56.1,0.499,1244758.4,1244758.4,15960,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083020,374889.00
04/12/2019 11:30,2,1.918,ACTIVE,213.51,354.67,60.022,1555083004,"201051344000585","174011545737251",31.47,6.30,0,331.53,381.73,61.2,57.1,0.491,1265390.0,1265390.0,23895,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083021,374890.00
04/12/2019 11:30,2,1.889,ACTIVE,214.41,355.28,60.028,1555083004,"201051344000853","174011545737251",31.65,5.50,0,331.83,380.22,60.6,56.6,0.495,1268137.5,1268137.5,15561,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083022,374891.00
04/12/2019 11:30,2,1.842,ACTIVE,213.06,357.38,60.017,1555083004,"201051344001145","174011545737251",31.83,5.00,0,332.73,381.12,59.4,55.4,0.486,1267842.7,1267842.7,23813,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083023,374892.00
04/12/2019 11:30,2,1.916,ACTIVE,213.29,357.68,60.017,1555083004,"201051344000438","174011545737251",31.73,5.50,0,330.93,384.13,61.6,57.5,0.495,1260659.7,1260659.7,23846,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083024,374893.00
04/12/2019 11:30,2,1.879,ACTIVE,212.83,356.18,60.028,1555083004,"201051344001135","174011545737251",31.77,6.30,0,332.13,380.52,60.5,56.4,0.482,1247557.8,1247557.8,23799,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083025,374894.00
04/12/2019 11:30,2,1.867,ACTIVE,213.74,355.88,60.022,1555083004,"201051344000983","174011545737251",31.67,6.00,0,330.63,382.03,59.9,55.9,0.499,1266264.9,1266264.9,15559,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083026,374895.00
04/12/2019 11:30,2,1.848,ACTIVE,213.29,356.48,60.028,1555083004,"201051344001203","174011545737251",31.81,6.70,0,330.63,379.62,59.5,55.5,0.482,1255284.4,1255284.4,23853,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083027,374896.00
04/12/2019 11:30,2,1.822,ACTIVE,212.83,357.08,60.012,1555083004,"201051344001230","174011545737251",31.77,5.00,0,329.43,381.12,58.7,54.7,0.473,1252203.0,1252203.0,23672,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083028,374897.00
04/12/2019 11:30,2,1.889,ACTIVE,212.83,355.58,60.028,1555083004,"201051344000646","174011545737251",31.49,6.00,0,328.52,380.22,60.2,56.2,0.499,1245205.5,1245205.5,23822,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083028,374898.00
04/12/2019 11:30,2,1.883,ACTIVE,213.74,353.17,60.022,1555083004,"201051344000867","174011545737251",31.39,6.30,0,331.53,380.52,59.9,55.9,0.473,1243519.6,1243519.6,47749,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083029,374899.00
04/12/2019 11:30,2,1.852,ACTIVE,214.19,358.28,60.017,1555083004,"201051344000633","174011545737251",31.85,6.00,0,332.13,381.12,59.8,55.8,0.468,1242374.0,1242374.0,47795,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083030,374900.00
04/12/2019 11:30,2,1.934,ACTIVE,212.83,356.48,60.022,1555083004,"201051344000955","174011545737251",31.65,6.30,0,331.53,384.13,62.0,57.9,0.499,1265073.2,1265073.2,23842,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083031,374901.00
04/12/2019 11:30,2,1.877,ACTIVE,213.74,353.77,60.012,1555083004,"201051344000648","174011545737251",31.53,4.50,0,330.63,380.82,60.0,55.9,0.482,1256202.7,1256202.7,47302,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083032,374902.00
04/12/2019 11:30,2,1.887,ACTIVE,213.96,355.58,60.006,1555083004,"201051344000645","174011545737251",31.61,6.70,0,332.43,381.12,60.5,56.4,0.482,1260994.5,1260994.5,47264,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083033,374903.00
04/12/2019 11:30,2,1.896,ACTIVE,213.74,356.78,59.985,1555083004,"201051344000569","174011545737251",31.65,6.00,0,331.53,382.33,60.8,56.8,0.499,1277043.2,1277043.2,15477,0,0,0,L,1122011218,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083034,374904.00
04/12/2019 11:30,2,1.967,ACTIVE,214.19,357.38,60.022,1555083004,"179051228000119","174011545737251",31.55,8.50,0,331.53,380.82,62.9,58.7,0.504,64240.7,64240.7,15568,0,0,0,L,46974696,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083035,374905.00
04/12/2019 11:45,2,1.949,ACTIVE,213.74,354.97,60.012,1555083903,"201051344000579","174011545737251",31.53,6.70,0,336.04,391.04,62.3,58.2,0.508,1276819.7,1276819.7,15929,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083905,374906.00
04/12/2019 11:45,2,1.975,ACTIVE,212.38,350.77,60.006,1555083903,"201051344001025","174011545737251",31.01,7.00,0,333.03,389.54,62.1,58.0,0.508,1259191.6,1259191.6,23856,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083906,374907.00
04/12/2019 11:45,2,1.900,ACTIVE,212.38,354.07,60.001,1555083903,"201051344001093","174011545737251",31.41,7.30,0,333.33,387.74,60.5,56.5,0.477,1243232.2,1243232.2,23889,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083907,374908.00
04/12/2019 11:45,2,1.936,ACTIVE,213.74,353.47,60.001,1555083903,"201051344000458","174011545737251",31.45,7.70,0,335.14,388.64,61.6,57.6,0.513,1260099.8,1260099.8,15677,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083907,374909.00
04/12/2019 11:45,2,1.953,ACTIVE,212.16,353.47,60.017,1555083903,"201051344000890","174011545737251",31.45,7.00,0,331.83,388.04,62.3,58.2,0.499,1257789.4,1257789.4,23807,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083908,374910.00
04/12/2019 11:45,2,1.963,ACTIVE,213.74,349.86,60.001,1555083903,"201051344000988","174011545737251",20.54,6.00,0,332.73,372.11,40.8,37.5,0.336,973513.0,973513.0,16000,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083909,374911.00
04/12/2019 11:45,2,1.914,ACTIVE,212.83,352.27,59.990,1555083903,"201051344000582","174011545737251",31.15,6.30,0,333.03,387.14,60.4,56.4,0.486,1236899.8,1236899.8,23780,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083910,374912.00
04/12/2019 11:45,2,1.943,ACTIVE,213.51,353.17,60.001,1555083903,"201051344000868","174011545737251",31.11,6.30,0,333.33,387.44,61.2,57.2,0.499,1245220.7,1245220.7,47728,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083911,374913.00
04/12/2019 11:45,2,1.932,ACTIVE,214.19,355.28,60.001,1555083903,"201051344000576","174011545737251",31.29,6.70,0,335.14,387.44,61.2,57.2,0.499,1263388.3,1263388.3,19762,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083912,374914.00
04/12/2019 11:45,2,1.908,ACTIVE,213.74,353.77,60.006,1555083903,"201051344001158","174011545737251",31.49,6.00,0,333.63,387.74,60.8,56.8,0.499,1240221.9,1240221.9,15986,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083913,374915.00
04/12/2019 11:45,2,1.873,ACTIVE,212.38,352.87,60.022,1555083903,"201051344000917","174011545737251",31.31,8.50,0,332.43,386.83,59.4,55.4,0.491,1254969.6,1254969.6,23658,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083914,374916.00
04/12/2019 11:45,2,1.971,ACTIVE,212.38,345.06,60.001,1555083903,"201051344000417","174011545737251",20.42,6.70,0,330.93,367.60,40.8,37.5,0.327,1008134.9,1008134.9,23847,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083915,374917.00
04/12/2019 11:45,2,1.926,ACTIVE,212.16,354.67,60.001,1555083903,"201051344000685","174011545737251",31.45,6.30,0,333.03,388.94,61.4,57.3,0.526,1259566.5,1259566.5,23869,0,0,0,L,1122011218,1,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083916,374918.00
04/12/2019 11:45,2,1.939,ACTIVE,212.38,354.37,60.006,1555083903,"201051344000651","174011545737251",31.49,7.00,0,333.63,389.54,61.8,57.7,0.495,1252333.0,1252333.0,23838,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083917,374919.00
04/12/2019 11:45,2,1.924,ACTIVE,212.83,355.88,60.001,1555083903,"201051344000594","174011545737251",31.57,6.70,0,334.24,390.14,61.5,57.5,0.486,1266180.8,1266180.8,47669,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083918,374920.00
04/12/2019 11:45,2,1.943,ACTIVE,213.74,354.07,60.006,1555083903,"201051344000469","174011545737251",31.21,6.00,0,334.24,389.84,61.5,57.4,0.513,1244772.9,1244772.9,15961,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083919,374921.00
04/12/2019 11:45,2,1.965,ACTIVE,212.38,354.67,60.028,1555083903,"201051344000585","174011545737251",31.43,7.30,0,332.43,388.04,62.5,58.4,0.508,1265404.7,1265404.7,23896,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083920,374922.00
04/12/2019 11:45,2,1.947,ACTIVE,214.41,355.88,59.990,1555083903,"201051344000853","174011545737251",31.31,7.00,0,335.74,390.14,61.8,57.7,0.499,1268152.1,1268152.1,15562,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083920,374923.00
04/12/2019 11:45,2,1.891,ACTIVE,212.16,355.58,59.964,1555083903,"201051344001145","174011545737251",31.57,6.00,0,334.84,389.24,60.5,56.4,0.499,1267856.9,1267856.9,23814,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083921,374924.00
04/12/2019 11:45,2,1.951,ACTIVE,212.61,356.48,59.964,1555083903,"201051344000438","174011545737251",31.69,6.70,0,335.44,391.64,62.6,58.5,0.508,1260674.5,1260674.5,23847,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083922,374925.00
04/12/2019 11:45,2,1.936,ACTIVE,212.16,352.57,60.006,1555083903,"201051344001135","174011545737251",31.31,8.00,0,332.13,388.34,61.4,57.3,0.491,1247572.3,1247572.3,23800,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083923,374926.00
04/12/2019 11:45,2,1.906,ACTIVE,213.74,354.67,60.001,1555083903,"201051344000983","174011545737251",31.47,7.30,0,334.54,389.24,60.8,56.7,0.513,1266279.3,1266279.3,15560,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083924,374927.00
04/12/2019 11:45,2,1.906,ACTIVE,212.83,351.37,60.033,1555083903,"201051344001203","174011545737251",31.31,8.00,0,333.33,388.34,60.5,56.4,0.491,1255298.7,1255298.7,23854,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083925,374928.00
04/12/2019 11:45,2,1.854,ACTIVE,212.38,356.78,60.006,1555083903,"201051344001230","174011545737251",31.69,6.00,0,330.93,389.54,59.5,55.5,0.486,1252217.0,1252217.0,23673,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083926,374929.00
04/12/2019 11:45,2,1.920,ACTIVE,212.38,353.47,59.969,1555083903,"201051344000646","174011545737251",31.21,7.00,0,329.43,388.64,60.7,56.7,0.504,1245219.9,1245219.9,23823,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083927,374930.00
04/12/2019 11:45,2,1.914,ACTIVE,213.74,351.97,60.012,1555083903,"201051344000867","174011545737251",31.25,7.00,0,334.24,387.74,60.6,56.5,0.482,1243533.9,1243533.9,47750,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083928,374931.00
04/12/2019 11:45,2,1.904,ACTIVE,213.96,354.07,60.012,1555083903,"201051344000633","174011545737251",31.39,8.00,0,334.24,386.83,60.6,56.6,0.486,1242388.3,1242388.3,47796,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083929,374932.00
04/12/2019 11:45,2,1.951,ACTIVE,212.38,354.37,60.054,1555083903,"201051344000955","174011545737251",31.49,8.00,0,332.13,389.54,62.3,58.2,0.513,1265088.1,1265088.1,23843,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083930,374933.00
04/12/2019 11:45,2,1.902,ACTIVE,213.51,353.77,60.033,1555083903,"201051344000648","174011545737251",31.43,6.00,0,334.84,388.64,60.6,56.5,0.491,1256217.1,1256217.1,47303,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083931,374934.00
04/12/2019 11:45,2,1.920,ACTIVE,213.96,354.97,59.990,1555083903,"201051344000645","174011545737251",31.19,7.70,0,335.14,387.44,60.6,56.6,0.495,1261009.0,1261009.0,47265,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083931,374935.00
04/12/2019 11:45,2,1.918,ACTIVE,213.74,353.47,60.028,1555083903,"201051344000569","174011545737251",31.25,7.00,0,334.24,389.84,60.7,56.7,0.495,1277057.7,1277057.7,15478,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083932,374936.00
04/12/2019 11:45,2,1.947,ACTIVE,213.96,357.98,60.022,1555083903,"179051228000119","174011545737251",31.73,10.00,0,333.93,392.55,62.6,58.5,0.517,64245.9,64245.9,15569,0,0,0,L,46974696,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555083933,374937.00
04/12/2019 12:00,2,2.135,ACTIVE,214.41,360.38,60.012,1555084804,"201051344000579","174011545737251",31.91,7.00,0,335.74,389.54,68.9,64.6,0.561,1276834.1,1276834.1,15930,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084805,374938.00
04/12/2019 12:00,2,2.160,ACTIVE,213.74,356.78,59.996,1555084804,"201051344001025","174011545737251",31.59,7.70,0,329.73,386.53,69.2,64.8,0.557,1259205.9,1259205.9,23857,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084806,374939.00
04/12/2019 12:00,2,2.119,ACTIVE,213.96,355.88,60.001,1555084804,"201051344001093","174011545737251",31.29,7.70,0,333.03,387.14,67.2,63.0,0.526,1243246.2,1243246.2,23890,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084807,374940.00
04/12/2019 12:00,2,2.123,ACTIVE,213.96,357.08,59.996,1555084804,"201051344000458","174011545737251",31.65,8.50,0,334.54,385.93,68.1,63.8,0.570,1260114.0,1260114.0,15678,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084808,374941.00
04/12/2019 12:00,2,2.193,ACTIVE,213.51,353.77,60.001,1555084804,"201051344000890","174011545737251",31.19,7.70,0,332.73,387.44,69.3,64.9,0.561,1257803.8,1257803.8,23808,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084809,374942.00
04/12/2019 12:00,2,2.162,ACTIVE,214.19,351.67,60.006,1555084804,"201051344000988","174011545737251",20.65,7.00,0,333.63,370.90,45.2,41.8,0.376,973522.2,973522.2,16001,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084810,374943.00
04/12/2019 12:00,2,2.113,ACTIVE,214.41,356.18,59.975,1555084804,"201051344000582","174011545737251",31.31,7.00,0,333.03,386.83,67.1,62.8,0.544,1236913.8,1236913.8,23781,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084811,374944.00
04/12/2019 12:00,2,2.139,ACTIVE,213.74,355.58,60.006,1555084804,"201051344000868","174011545737251",31.35,6.70,0,332.43,385.33,68.0,63.7,0.548,1245234.8,1245234.8,47729,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084812,374945.00
04/12/2019 12:00,2,2.146,ACTIVE,214.41,356.18,60.006,1555084804,"201051344000576","174011545737251",31.09,7.70,0,333.93,385.93,67.6,63.4,0.557,1263402.4,1263402.4,19763,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084813,374946.00
04/12/2019 12:00,2,2.080,ACTIVE,214.41,360.08,60.001,1555084804,"201051344001158","174011545737251",31.89,7.00,0,334.54,386.53,67.2,63.0,0.552,1240235.9,1240235.9,15987,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084814,374947.00
04/12/2019 12:00,2,2.076,ACTIVE,214.19,354.97,60.049,1555084804,"201051344000917","174011545737251",31.19,9.70,0,332.13,385.63,65.7,61.4,0.535,1254983.3,1254983.3,23659,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084815,374948.00
04/12/2019 12:00,2,2.152,ACTIVE,213.74,348.36,60.028,1555084804,"201051344000417","174011545737251",20.57,7.30,0,329.13,366.70,44.9,41.4,0.358,1008144.2,1008144.2,23848,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084815,374949.00
04/12/2019 12:00,2,2.115,ACTIVE,213.74,357.38,60.028,1555084804,"201051344000685","174011545737251",31.51,6.70,0,333.33,386.53,67.5,63.2,0.570,1259580.8,1259580.8,23870,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084816,374950.00
04/12/2019 12:00,2,2.133,ACTIVE,214.19,355.28,60.006,1555084804,"201051344000651","174011545737251",31.37,8.00,0,333.63,385.63,67.8,63.5,0.544,1252347.3,1252347.3,23839,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084817,374951.00
04/12/2019 12:00,2,2.119,ACTIVE,213.51,357.68,59.990,1555084804,"201051344000594","174011545737251",31.57,7.70,0,333.63,387.74,67.7,63.4,0.526,1266195.1,1266195.1,47670,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084818,374952.00
04/12/2019 12:00,2,2.133,ACTIVE,214.41,355.88,59.996,1555084804,"201051344000469","174011545737251",31.11,6.30,0,332.73,387.14,67.2,63.0,0.566,1244787.2,1244787.2,15962,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084819,374953.00
04/12/2019 12:00,2,2.141,ACTIVE,214.19,355.58,60.001,1555084804,"201051344000585","174011545737251",31.43,8.50,0,333.03,386.83,68.2,63.9,0.548,1265419.2,1265419.2,23897,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084820,374954.00
04/12/2019 12:00,2,2.092,ACTIVE,214.87,357.38,59.996,1555084804,"201051344000853","174011545737251",31.69,7.70,0,335.44,386.23,67.1,62.9,0.548,1268166.4,1268166.4,15563,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084821,374955.00
04/12/2019 12:00,2,2.043,ACTIVE,213.74,358.28,59.975,1555084804,"201051344001145","174011545737251",31.73,6.70,0,334.54,387.74,65.7,61.4,0.539,1267871.0,1267871.0,23815,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084822,374956.00
04/12/2019 12:00,2,2.113,ACTIVE,213.96,357.68,59.996,1555084804,"201051344000438","174011545737251",31.63,7.30,0,334.54,390.14,67.7,63.4,0.552,1260689.1,1260689.1,23848,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084823,374957.00
04/12/2019 12:00,2,2.082,ACTIVE,213.51,356.18,59.990,1555084804,"201051344001135","174011545737251",31.55,9.30,0,330.33,385.93,66.6,62.3,0.526,1247586.6,1247586.6,23801,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084824,374958.00
04/12/2019 12:00,2,2.068,ACTIVE,214.19,355.58,60.001,1555084804,"201051344000983","174011545737251",31.47,8.00,0,334.24,386.53,65.9,61.7,0.561,1266293.4,1266293.4,15561,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084825,374959.00
04/12/2019 12:00,2,2.066,ACTIVE,213.96,354.07,60.017,1555084804,"201051344001203","174011545737251",31.25,9.30,0,333.63,385.93,65.4,61.2,0.526,1255312.7,1255312.7,23855,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084826,374960.00
04/12/2019 12:00,2,2.010,ACTIVE,213.29,356.48,59.980,1555084804,"201051344001230","174011545737251",31.59,6.70,0,331.83,386.83,64.3,60.2,0.521,1252230.9,1252230.9,23674,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084827,374961.00
04/12/2019 12:00,2,2.080,ACTIVE,213.06,354.37,59.985,1555084804,"201051344000646","174011545737251",31.23,7.70,0,332.13,386.23,65.8,61.6,0.544,1245234.1,1245234.1,23824,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084828,374962.00
04/12/2019 12:00,2,2.061,ACTIVE,214.19,354.67,59.990,1555084804,"201051344000867","174011545737251",31.39,7.70,0,333.33,387.14,65.5,61.3,0.526,1243548.0,1243548.0,47751,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084828,374963.00
04/12/2019 12:00,2,2.049,ACTIVE,214.64,356.18,59.996,1555084804,"201051344000633","174011545737251",31.57,9.70,0,333.93,384.13,65.5,61.3,0.526,1242402.5,1242402.5,47797,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084829,374964.00
04/12/2019 12:00,2,2.109,ACTIVE,212.83,355.88,60.022,1555084804,"201051344000955","174011545737251",31.45,9.30,0,333.03,387.14,67.3,63.0,0.548,1265102.7,1265102.7,23844,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084830,374965.00
04/12/2019 12:00,2,2.055,ACTIVE,214.19,355.88,59.996,1555084804,"201051344000648","174011545737251",31.49,6.70,0,334.84,386.83,65.5,61.3,0.535,1256231.3,1256231.3,47304,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084831,374966.00
04/12/2019 12:00,2,2.084,ACTIVE,214.41,354.97,59.980,1555084804,"201051344000645","174011545737251",31.11,8.50,0,334.24,384.73,65.7,61.5,0.530,1261023.2,1261023.2,47266,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084832,374967.00
04/12/2019 12:00,2,2.078,ACTIVE,214.19,354.97,59.996,1555084804,"201051344000569","174011545737251",31.15,7.70,0,333.93,385.93,65.5,61.3,0.539,1277072.0,1277072.0,15479,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084833,374968.00
04/12/2019 12:00,2,2.131,ACTIVE,214.41,359.18,60.001,1555084804,"179051228000119","174011545737251",31.27,10.70,0,334.54,389.24,67.5,63.3,0.552,64260.6,64260.6,15570,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555084834,374969.00
04/12/2019 12:15,2,1.549,ACTIVE,213.96,353.77,60.054,1555085704,"201051344000579","174011545737251",31.73,7.00,0,335.44,389.84,49.9,46.2,0.398,1276846.5,1276846.5,15931,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085705,374970.00
04/12/2019 12:15,2,1.555,ACTIVE,213.74,350.47,60.022,1555085704,"201051344001025","174011545737251",31.33,7.70,0,333.63,386.83,49.4,45.7,0.384,1259218.2,1259218.2,23858,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085706,374971.00
04/12/2019 12:15,2,1.514,ACTIVE,213.96,349.86,60.001,1555085704,"201051344001093","174011545737251",31.33,7.70,0,333.63,383.83,48.1,44.5,0.367,1243258.1,1243258.1,23891,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085707,374972.00
04/12/2019 12:15,2,1.535,ACTIVE,213.96,350.47,60.001,1555085704,"201051344000458","174011545737251",31.45,9.00,0,335.14,385.93,49.0,45.4,0.398,1260126.1,1260126.1,15679,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085708,374973.00
04/12/2019 12:15,2,1.574,ACTIVE,213.74,349.86,59.975,1555085704,"201051344000890","174011545737251",31.31,7.70,0,330.93,386.23,50.0,46.3,0.393,1257816.1,1257816.1,23809,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085709,374974.00
04/12/2019 12:15,2,1.568,ACTIVE,213.96,346.56,60.012,1555085704,"201051344000988","174011545737251",20.44,7.00,0,333.63,370.60,32.5,29.4,0.261,973530.1,973530.1,16002,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085710,374975.00
04/12/2019 12:15,2,1.535,ACTIVE,214.41,349.86,60.017,1555085704,"201051344000582","174011545737251",31.01,7.00,0,332.13,385.33,48.2,44.6,0.384,1236925.7,1236925.7,23782,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085711,374976.00
04/12/2019 12:15,2,1.547,ACTIVE,213.74,350.17,60.017,1555085704,"201051344000868","174011545737251",31.29,7.00,0,332.43,382.63,49.0,45.4,0.393,1245246.9,1245246.9,47730,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085712,374977.00
04/12/2019 12:15,2,1.547,ACTIVE,214.41,351.07,60.049,1555085704,"201051344000576","174011545737251",31.31,7.70,0,334.54,383.53,49.1,45.5,0.393,1263414.4,1263414.4,19764,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085713,374978.00
04/12/2019 12:15,2,1.541,ACTIVE,214.19,349.86,60.017,1555085704,"201051344001158","174011545737251",31.31,6.70,0,334.84,384.43,49.0,45.3,0.407,1240247.9,1240247.9,15988,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085714,374979.00
04/12/2019 12:15,2,1.500,ACTIVE,214.19,350.47,60.017,1555085704,"201051344000917","174011545737251",31.43,9.70,0,332.73,381.42,47.8,44.2,0.380,1254995.0,1254995.0,23660,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085715,374980.00
04/12/2019 12:15,2,1.598,ACTIVE,214.19,345.06,60.012,1555085704,"201051344000417","174011545737251",20.56,7.70,0,332.13,368.50,33.2,30.1,0.265,1008152.0,1008152.0,23849,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085716,374981.00
04/12/2019 12:15,2,1.584,ACTIVE,214.19,349.26,60.012,1555085704,"201051344000685","174011545737251",31.15,7.00,0,333.33,385.03,50.0,46.3,0.424,1259592.8,1259592.8,23871,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085717,374982.00
04/12/2019 12:15,2,1.592,ACTIVE,214.19,350.17,59.980,1555085704,"201051344000651","174011545737251",31.13,8.50,0,333.63,383.53,50.2,46.6,0.393,1252359.5,1252359.5,23840,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085718,374983.00
04/12/2019 12:15,2,1.582,ACTIVE,213.51,350.17,60.006,1555085704,"201051344000594","174011545737251",31.27,7.70,0,333.03,385.63,50.1,46.4,0.384,1266207.2,1266207.2,47671,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085719,374984.00
04/12/2019 12:15,2,1.586,ACTIVE,214.41,350.77,60.017,1555085704,"201051344000469","174011545737251",31.35,6.30,0,334.24,384.43,50.3,46.6,0.407,1244799.3,1244799.3,15963,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085720,374985.00
04/12/2019 12:15,2,1.619,ACTIVE,214.41,351.07,60.001,1555085704,"201051344000585","174011545737251",31.33,8.00,0,333.63,383.23,51.4,47.7,0.407,1265431.5,1265431.5,23898,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085721,374986.00
