ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 12:15,2,1.598,ACTIVE,214.87,352.27,59.985,1555085704,"201051344000853","174011545737251",31.33,7.70,0,336.04,386.53,50.7,47.0,0.411,1268178.5,1268178.5,15564,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085722,374987.00
04/12/2019 12:15,2,1.545,ACTIVE,214.19,353.17,60.017,1555085704,"201051344001145","174011545737251",31.71,6.70,0,334.24,385.33,49.6,46.0,0.398,1267882.9,1267882.9,23816,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085722,374988.00
04/12/2019 12:15,2,1.613,ACTIVE,214.19,354.37,60.001,1555085704,"201051344000438","174011545737251",31.63,7.70,0,334.54,385.63,51.7,48.0,0.411,1260701.4,1260701.4,23849,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085723,374989.00
04/12/2019 12:15,2,1.607,ACTIVE,213.96,349.56,59.990,1555085704,"201051344001135","174011545737251",31.23,9.70,0,333.33,383.23,50.9,47.2,0.393,1247598.7,1247598.7,23802,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085724,374990.00
04/12/2019 12:15,2,1.588,ACTIVE,214.19,350.17,60.017,1555085704,"201051344000983","174011545737251",31.31,8.00,0,334.54,384.43,50.3,46.7,0.420,1266305.3,1266305.3,15562,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085725,374991.00
04/12/2019 12:15,2,1.570,ACTIVE,214.19,350.17,60.001,1555085704,"201051344001203","174011545737251",31.37,9.00,0,333.63,382.63,49.9,46.3,0.407,1255324.6,1255324.6,23856,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085726,374992.00
04/12/2019 12:15,2,1.539,ACTIVE,213.96,353.47,60.006,1555085704,"201051344001230","174011545737251",31.61,6.30,0,332.73,384.13,49.3,45.7,0.393,1252242.6,1252242.6,23675,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085727,374993.00
04/12/2019 12:15,2,1.613,ACTIVE,213.74,350.17,60.001,1555085704,"201051344000646","174011545737251",31.05,7.30,0,330.33,382.03,50.7,47.0,0.407,1245246.1,1245246.1,23825,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085728,374994.00
04/12/2019 12:15,2,1.605,ACTIVE,214.19,349.56,59.964,1555085704,"201051344000867","174011545737251",31.13,8.00,0,334.24,382.33,50.7,47.0,0.402,1243560.0,1243560.0,47752,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085729,374995.00
04/12/2019 12:15,2,1.582,ACTIVE,214.41,352.27,60.001,1555085704,"201051344000633","174011545737251",31.55,9.70,0,333.93,382.63,50.6,46.9,0.398,1242414.4,1242414.4,47798,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085730,374996.00
04/12/2019 12:15,2,1.627,ACTIVE,213.51,355.88,60.017,1555085704,"201051344000955","174011545737251",31.79,9.30,0,333.33,383.23,52.4,48.7,0.411,1265115.0,1265115.0,23845,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085731,374997.00
04/12/2019 12:15,2,1.594,ACTIVE,214.19,352.87,60.038,1555085704,"201051344000648","174011545737251",31.59,6.70,0,335.14,383.83,51.0,47.3,0.407,1256243.3,1256243.3,47305,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085732,374998.00
04/12/2019 12:15,2,1.604,ACTIVE,214.64,351.37,60.006,1555085704,"201051344000645","174011545737251",31.37,8.50,0,334.54,382.03,51.0,47.3,0.407,1261035.2,1261035.2,47267,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085733,374999.00
04/12/2019 12:15,2,1.625,ACTIVE,214.19,350.77,59.975,1555085704,"201051344000569","174011545737251",31.27,8.00,0,333.33,382.33,51.4,47.7,0.415,1277084.0,1277084.0,15480,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085734,375000.00
04/12/2019 12:15,2,1.672,ACTIVE,214.41,355.28,60.001,1555085704,"179051228000119","174011545737251",31.51,11.00,0,335.14,385.63,53.4,49.6,0.424,64273.1,64273.1,15571,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555085735,375001.00
04/12/2019 12:30,2,1.895,ACTIVE,214.64,354.07,60.012,1555086604,"201051344000579","174011545737251",31.45,7.70,0,335.44,387.74,60.4,56.4,0.486,1276860.1,1276860.1,15932,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086605,375002.00
04/12/2019 12:30,2,1.891,ACTIVE,214.41,351.97,60.017,1555086604,"201051344001025","174011545737251",31.13,9.00,0,332.13,385.03,59.6,55.6,0.477,1259231.7,1259231.7,23859,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086606,375003.00
04/12/2019 12:30,2,1.836,ACTIVE,214.41,353.17,60.017,1555086604,"201051344001093","174011545737251",31.03,9.00,0,333.03,385.63,57.7,53.8,0.446,1243271.1,1243271.1,23892,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086607,375004.00
04/12/2019 12:30,2,1.881,ACTIVE,214.64,352.57,60.022,1555086604,"201051344000458","174011545737251",30.99,9.70,0,334.54,384.73,59.1,55.1,0.495,1260139.5,1260139.5,15680,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086608,375005.00
04/12/2019 12:30,2,1.908,ACTIVE,213.96,351.97,60.012,1555086604,"201051344000890","174011545737251",30.93,7.70,0,332.43,386.23,59.8,55.8,0.473,1257829.6,1257829.6,23810,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086609,375006.00
04/12/2019 12:30,2,1.895,ACTIVE,214.64,348.96,60.049,1555086604,"201051344000988","174011545737251",20.36,8.00,0,333.03,370.30,39.1,35.8,0.318,973538.8,973538.8,16003,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086610,375007.00
04/12/2019 12:30,2,1.846,ACTIVE,214.87,353.17,60.028,1555086604,"201051344000582","174011545737251",30.79,8.00,0,332.13,383.83,57.6,53.7,0.455,1236938.7,1236938.7,23783,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086611,375008.00
04/12/2019 12:30,2,1.887,ACTIVE,214.41,352.57,60.028,1555086604,"201051344000868","174011545737251",30.77,7.70,0,332.43,382.93,58.8,54.9,0.477,1245260.2,1245260.2,47731,0,0,0,L,1122011218,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086612,375009.00
04/12/2019 12:30,2,1.865,ACTIVE,215.09,353.77,60.043,1555086604,"201051344000576","174011545737251",31.03,8.50,0,332.43,385.93,58.7,54.7,0.473,1263427.7,1263427.7,19765,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086613,375010.00
04/12/2019 12:30,2,1.857,ACTIVE,214.87,352.57,60.012,1555086604,"201051344001158","174011545737251",31.13,7.70,0,331.83,383.53,58.5,54.6,0.473,1240261.2,1240261.2,15989,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086614,375011.00
04/12/2019 12:30,2,1.801,ACTIVE,214.64,352.57,60.028,1555086604,"201051344000917","174011545737251",31.13,10.70,0,332.43,383.53,56.8,52.9,0.455,1255007.8,1255007.8,23661,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086615,375012.00
04/12/2019 12:30,2,1.881,ACTIVE,214.41,346.86,60.022,1555086604,"201051344000417","174011545737251",20.46,8.50,0,332.13,367.00,39.0,35.7,0.305,1008160.8,1008160.8,23850,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086616,375013.00
04/12/2019 12:30,2,1.836,ACTIVE,214.41,354.37,60.006,1555086604,"201051344000685","174011545737251",31.51,7.30,0,331.23,385.33,58.6,54.6,0.499,1259606.2,1259606.2,23872,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086617,375014.00
04/12/2019 12:30,2,1.857,ACTIVE,214.64,353.17,59.980,1555086604,"201051344000651","174011545737251",31.39,9.70,0,333.33,385.03,59.0,55.1,0.473,1252372.9,1252372.9,23841,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086617,375015.00
04/12/2019 12:30,2,1.869,ACTIVE,213.96,352.87,60.017,1555086604,"201051344000594","174011545737251",31.35,9.00,0,332.13,386.53,59.4,55.4,0.468,1266220.7,1266220.7,47672,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086618,375016.00
04/12/2019 12:30,2,1.865,ACTIVE,214.87,353.47,59.975,1555086604,"201051344000469","174011545737251",31.21,7.70,0,332.73,384.73,59.0,55.0,0.491,1244812.7,1244812.7,15964,0,0,0,L,1122011218,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086619,375017.00
04/12/2019 12:30,2,1.873,ACTIVE,214.64,354.67,60.012,1555086604,"201051344000585","174011545737251",31.47,9.00,0,333.03,385.93,59.8,55.8,0.482,1265445.2,1265445.2,23899,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086620,375018.00
04/12/2019 12:30,2,1.898,ACTIVE,215.32,354.37,60.006,1555086604,"201051344000853","174011545737251",30.77,9.00,0,334.54,386.83,59.2,55.2,0.482,1268192.1,1268192.1,15565,0,0,0,L,1122011218,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086621,375019.00
04/12/2019 12:30,2,1.826,ACTIVE,214.41,352.27,60.038,1555086604,"201051344001145","174011545737251",31.21,7.70,0,334.24,386.83,57.8,53.8,0.464,1267896.0,1267896.0,23817,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086622,375020.00
04/12/2019 12:30,2,1.883,ACTIVE,214.64,353.17,60.006,1555086604,"201051344000438","174011545737251",31.25,8.00,0,333.93,387.14,59.6,55.6,0.477,1260715.1,1260715.1,23850,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086623,375021.00
04/12/2019 12:30,2,1.846,ACTIVE,214.19,352.57,59.996,1555086604,"201051344001135","174011545737251",31.39,10.70,0,332.73,387.44,58.7,54.7,0.460,1247612.2,1247612.2,23803,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086624,375022.00
04/12/2019 12:30,2,1.846,ACTIVE,214.64,352.27,60.006,1555086604,"201051344000983","174011545737251",31.23,9.30,0,333.03,385.63,58.4,54.4,0.491,1266318.7,1266318.7,15563,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086625,375023.00
04/12/2019 12:30,2,1.828,ACTIVE,214.41,351.67,60.006,1555086604,"201051344001203","174011545737251",31.09,9.70,0,333.33,384.43,57.6,53.7,0.460,1255337.8,1255337.8,23857,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086626,375024.00
04/12/2019 12:30,2,1.805,ACTIVE,213.96,350.77,60.001,1555086604,"201051344001230","174011545737251",30.99,7.30,0,332.43,384.73,56.7,52.8,0.446,1252255.6,1252255.6,23676,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086627,375025.00
04/12/2019 12:30,2,1.855,ACTIVE,214.19,352.57,60.001,1555086604,"201051344000646","174011545737251",30.85,8.50,0,331.53,385.03,58.0,54.1,0.477,1245259.4,1245259.4,23826,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086628,375026.00
04/12/2019 12:30,2,1.850,ACTIVE,214.64,351.07,60.006,1555086604,"201051344000867","174011545737251",30.99,9.00,0,331.83,385.03,58.1,54.1,0.460,1243573.3,1243573.3,47753,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086629,375027.00
04/12/2019 12:30,2,1.822,ACTIVE,214.87,353.47,59.990,1555086604,"201051344000633","174011545737251",31.39,11.30,0,333.33,383.53,57.9,54.0,0.455,1242427.7,1242427.7,47799,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086629,375028.00
04/12/2019 12:30,2,1.875,ACTIVE,214.19,352.87,60.012,1555086604,"201051344000955","174011545737251",31.35,10.00,0,333.03,385.93,59.6,55.6,0.482,1265128.7,1265128.7,23846,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086630,375029.00
04/12/2019 12:30,2,1.832,ACTIVE,214.64,352.57,59.985,1555086604,"201051344000648","174011545737251",31.35,7.70,0,334.84,385.33,58.2,54.3,0.464,1256256.7,1256256.7,47306,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086631,375030.00
04/12/2019 12:30,2,1.848,ACTIVE,215.09,353.17,60.012,1555086604,"201051344000645","174011545737251",31.11,9.70,0,333.93,383.83,58.3,54.3,0.468,1261048.6,1261048.6,47268,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086632,375031.00
04/12/2019 12:30,2,1.855,ACTIVE,214.87,352.87,60.006,1555086604,"201051344000569","174011545737251",31.07,9.30,0,333.93,385.33,58.4,54.5,0.473,1277097.5,1277097.5,15481,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086633,375032.00
04/12/2019 12:30,2,1.926,ACTIVE,215.09,357.38,60.028,1555086604,"179051228000119","174011545737251",30.95,11.70,0,333.63,390.14,60.4,56.4,0.491,64287.0,64287.0,15572,0,0,0,L,46974696,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555086634,375033.00
04/12/2019 12:45,2,2.072,ACTIVE,215.09,356.48,60.001,1555087504,"201051344000579","174011545737251",31.51,9.00,0,334.24,385.93,66.2,62.0,0.530,1276874.4,1276874.4,15933,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087506,375034.00
04/12/2019 12:45,2,2.074,ACTIVE,214.64,354.07,60.043,1555087504,"201051344001025","174011545737251",31.15,10.00,0,333.03,382.33,65.5,61.3,0.521,1259245.8,1259245.8,23860,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087507,375035.00
04/12/2019 12:45,2,1.998,ACTIVE,214.64,354.37,60.038,1555087504,"201051344001093","174011545737251",31.35,9.30,0,333.03,380.82,63.5,59.4,0.491,1243284.8,1243284.8,23893,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087507,375036.00
04/12/2019 12:45,2,2.057,ACTIVE,214.87,354.97,60.006,1555087504,"201051344000458","174011545737251",31.19,10.70,0,333.03,382.33,65.0,60.8,0.530,1260153.5,1260153.5,15681,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087508,375037.00
04/12/2019 12:45,2,2.080,ACTIVE,213.96,353.47,59.959,1555087504,"201051344000890","174011545737251",31.23,9.00,0,332.13,382.63,65.8,61.6,0.521,1257843.9,1257843.9,23811,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087509,375038.00
04/12/2019 12:45,2,2.092,ACTIVE,215.09,351.67,60.012,1555087504,"201051344000988","174011545737251",20.30,9.00,0,332.73,368.80,43.1,39.6,0.354,973547.9,973547.9,16004,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087510,375039.00
04/12/2019 12:45,2,2.014,ACTIVE,215.09,355.58,60.012,1555087504,"201051344000582","174011545737251",31.21,9.30,0,332.13,381.12,63.7,59.5,0.508,1236952.5,1236952.5,23784,0,0,0,L,1122011218,1,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087511,375040.00
04/12/2019 12:45,2,2.070,ACTIVE,214.64,355.58,60.022,1555087504,"201051344000868","174011545737251",30.91,8.50,0,332.43,380.22,64.9,60.7,0.521,1245274.2,1245274.2,47732,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087512,375041.00
04/12/2019 12:45,2,2.057,ACTIVE,215.54,357.68,60.012,1555087504,"201051344000576","174011545737251",31.07,9.70,0,333.33,382.03,64.7,60.5,0.530,1263441.7,1263441.7,19766,0,0,0,L,1122011218,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087513,375042.00
04/12/2019 12:45,2,2.043,ACTIVE,215.09,356.18,60.006,1555087504,"201051344001158","174011545737251",31.25,9.00,0,333.03,381.73,64.7,60.5,0.530,1240275.1,1240275.1,15990,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087514,375043.00
04/12/2019 12:45,2,1.986,ACTIVE,214.87,353.77,59.996,1555087504,"201051344000917","174011545737251",31.19,11.70,0,331.83,381.12,62.8,58.6,0.508,1255021.4,1255021.4,23662,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087515,375044.00
04/12/2019 12:45,2,2.100,ACTIVE,214.64,348.96,60.049,1555087504,"201051344000417","174011545737251",20.28,9.30,0,332.73,366.10,43.1,39.7,0.349,1008169.9,1008169.9,23851,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087516,375045.00
04/12/2019 12:45,2,2.059,ACTIVE,214.41,355.28,60.006,1555087504,"201051344000685","174011545737251",31.19,8.50,0,333.33,381.73,65.0,60.8,0.552,1259620.3,1259620.3,23873,0,0,0,L,1122011218,1,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087517,375046.00
04/12/2019 12:45,2,2.080,ACTIVE,214.87,355.88,59.980,1555087504,"201051344000651","174011545737251",31.01,10.70,0,334.24,380.82,65.3,61.1,0.526,1252387.1,1252387.1,23842,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087518,375047.00
04/12/2019 12:45,2,2.066,ACTIVE,214.19,355.28,60.006,1555087504,"201051344000594","174011545737251",31.39,9.70,0,332.73,384.13,65.7,61.5,0.517,1266234.9,1266234.9,47673,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087519,375048.00
04/12/2019 12:45,2,2.055,ACTIVE,215.32,355.88,60.012,1555087504,"201051344000469","174011545737251",31.29,8.50,0,332.73,382.63,65.2,61.0,0.544,1244826.8,1244826.8,15965,0,0,0,L,1122011218,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087520,375049.00
04/12/2019 12:45,2,2.105,ACTIVE,214.87,355.58,60.006,1555087504,"201051344000585","174011545737251",31.11,10.00,0,333.03,381.73,66.4,62.1,0.539,1265459.5,1265459.5,23900,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087521,375050.00
04/12/2019 12:45,2,2.078,ACTIVE,215.54,357.38,60.006,1555087504,"201051344000853","174011545737251",31.13,10.00,0,333.93,382.63,65.6,61.4,0.530,1268206.2,1268206.2,15566,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087522,375051.00
04/12/2019 12:45,2,2.014,ACTIVE,214.41,356.48,60.017,1555087504,"201051344001145","174011545737251",31.63,8.50,0,333.63,383.83,64.6,60.4,0.526,1267910.0,1267910.0,23818,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087523,375052.00
04/12/2019 12:45,2,2.092,ACTIVE,214.64,356.18,60.012,1555087504,"201051344000438","174011545737251",31.45,9.30,0,333.33,385.03,66.7,62.4,0.544,1260729.5,1260729.5,23851,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087524,375053.00
04/12/2019 12:45,2,2.090,ACTIVE,214.41,354.07,59.964,1555087504,"201051344001135","174011545737251",31.01,12.00,0,332.43,382.93,65.7,61.4,0.517,1247626.3,1247626.3,23804,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087525,375054.00
04/12/2019 12:45,2,2.061,ACTIVE,214.87,355.58,60.012,1555087504,"201051344000983","174011545737251",31.15,10.30,0,332.43,382.93,65.0,60.8,0.544,1266332.7,1266332.7,15564,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087526,375055.00
04/12/2019 12:45,2,2.043,ACTIVE,214.64,354.67,60.054,1555087504,"201051344001203","174011545737251",31.21,10.70,0,333.93,382.33,64.6,60.4,0.526,1255351.7,1255351.7,23858,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087527,375056.00
04/12/2019 12:45,2,2.006,ACTIVE,214.19,354.07,59.996,1555087504,"201051344001230","174011545737251",31.27,7.70,0,332.13,381.73,63.6,59.5,0.517,1252269.2,1252269.2,23677,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087528,375057.00
04/12/2019 12:45,2,2.068,ACTIVE,214.19,354.97,60.043,1555087504,"201051344000646","174011545737251",31.03,9.30,0,332.43,382.03,65.0,60.8,0.535,1245273.4,1245273.4,23827,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087528,375058.00
04/12/2019 12:45,2,2.074,ACTIVE,214.87,354.07,60.022,1555087504,"201051344000867","174011545737251",30.97,10.00,0,332.13,380.82,65.0,60.9,0.521,1243587.3,1243587.3,47754,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087529,375059.00
04/12/2019 12:45,2,2.049,ACTIVE,215.09,356.18,60.017,1555087504,"201051344000633","174011545737251",31.29,12.30,0,332.73,380.82,65.0,60.8,0.517,1242441.7,1242441.7,47800,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087530,375060.00
04/12/2019 12:45,2,2.107,ACTIVE,214.19,353.17,59.996,1555087504,"201051344000955","174011545737251",31.23,11.30,0,332.73,382.93,66.7,62.5,0.544,1265143.1,1265143.1,23847,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087531,375061.00
04/12/2019 12:45,2,2.068,ACTIVE,214.87,356.18,60.017,1555087504,"201051344000648","174011545737251",31.09,9.00,0,333.33,382.93,65.1,60.9,0.521,1256270.7,1256270.7,47307,0,0,0,L,1122011218,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087532,375062.00
04/12/2019 12:45,2,2.096,ACTIVE,215.32,356.48,60.022,1555087504,"201051344000645","174011545737251",30.79,10.70,0,333.63,382.33,65.4,61.2,0.526,1261062.7,1261062.7,47269,0,0,0,L,1122011218,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087533,375063.00
04/12/2019 12:45,2,2.076,ACTIVE,214.87,355.88,60.028,1555087504,"201051344000569","174011545737251",31.13,10.00,0,333.63,382.93,65.5,61.3,0.535,1277111.6,1277111.6,15482,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087534,375064.00
04/12/2019 12:45,2,2.100,ACTIVE,215.32,361.29,60.022,1555087504,"179051228000119","174011545737251",31.65,12.70,0,334.54,388.64,67.3,63.0,0.548,64301.6,64301.6,15573,0,0,0,L,46974696,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555087535,375065.00
04/12/2019 13:00,2,1.912,ACTIVE,214.64,356.18,60.006,1555088404,"201051344000579","174011545737251",31.57,9.30,0,335.44,393.75,61.1,57.1,0.495,1276891.0,1276891.0,15934,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088405,375066.00
04/12/2019 13:00,2,1.914,ACTIVE,214.64,353.17,59.996,1555088404,"201051344001025","174011545737251",31.21,10.70,0,333.63,389.84,60.6,56.5,0.486,1259262.2,1259262.2,23861,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088406,375067.00
04/12/2019 13:00,2,1.873,ACTIVE,214.64,354.07,60.006,1555088404,"201051344001093","174011545737251",30.95,10.00,0,333.33,389.24,58.8,54.8,0.451,1243300.7,1243300.7,23894,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088407,375068.00
04/12/2019 13:00,2,1.883,ACTIVE,214.64,353.47,60.001,1555088404,"201051344000458","174011545737251",31.37,11.30,0,334.84,390.14,59.9,55.9,0.495,1260169.8,1260169.8,15682,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088408,375069.00
04/12/2019 13:00,2,1.939,ACTIVE,214.41,352.57,60.012,1555088404,"201051344000890","174011545737251",30.89,10.00,0,332.13,391.34,60.8,56.7,0.482,1257860.3,1257860.3,23812,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088409,375070.00
04/12/2019 13:00,2,1.904,ACTIVE,214.64,350.47,60.012,1555088404,"201051344000988","174011545737251",20.46,9.70,0,334.24,375.41,39.5,36.2,0.323,973558.5,973558.5,16005,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088410,375071.00
04/12/2019 13:00,2,1.873,ACTIVE,215.09,353.17,59.980,1555088404,"201051344000582","174011545737251",30.93,10.00,0,333.93,389.24,58.7,54.7,0.473,1236968.4,1236968.4,23785,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088411,375072.00
04/12/2019 13:00,2,1.920,ACTIVE,214.41,353.47,60.012,1555088404,"201051344000868","174011545737251",30.51,9.30,0,333.63,389.24,59.4,55.4,0.477,1245290.4,1245290.4,47733,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088412,375073.00
04/12/2019 13:00,2,1.877,ACTIVE,215.09,355.28,60.006,1555088404,"201051344000576","174011545737251",31.05,10.30,0,335.14,390.74,59.0,55.0,0.482,1263457.8,1263457.8,19767,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088413,375074.00
04/12/2019 13:00,2,1.867,ACTIVE,214.64,354.07,60.012,1555088404,"201051344001158","174011545737251",31.17,9.70,0,333.93,390.74,59.0,55.0,0.482,1240291.2,1240291.2,15991,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088414,375075.00
04/12/2019 13:00,2,1.824,ACTIVE,214.87,353.17,60.006,1555088404,"201051344000917","174011545737251",31.13,13.00,0,333.33,386.83,57.6,53.6,0.464,1255037.0,1255037.0,23663,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088415,375076.00
04/12/2019 13:00,2,1.910,ACTIVE,214.64,348.06,60.012,1555088404,"201051344000417","174011545737251",20.42,10.00,0,332.43,371.81,39.5,36.2,0.314,1008180.5,1008180.5,23852,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088416,375077.00
04/12/2019 13:00,2,1.912,ACTIVE,214.41,353.77,60.001,1555088404,"201051344000685","174011545737251",30.73,9.30,0,333.03,390.14,59.6,55.6,0.508,1259636.5,1259636.5,23874,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088417,375078.00
04/12/2019 13:00,2,1.914,ACTIVE,214.64,353.77,60.001,1555088404,"201051344000651","174011545737251",30.77,11.70,0,334.24,388.94,59.7,55.7,0.482,1252403.4,1252403.4,23843,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088417,375079.00
04/12/2019 13:00,2,1.873,ACTIVE,213.96,355.58,60.012,1555088404,"201051344000594","174011545737251",31.57,10.30,0,331.53,391.64,59.9,55.9,0.468,1266251.3,1266251.3,47674,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088418,375080.00
04/12/2019 13:00,2,1.893,ACTIVE,214.64,354.97,60.006,1555088404,"201051344000469","174011545737251",30.87,9.30,0,334.24,391.04,59.2,55.2,0.491,1244843.1,1244843.1,15966,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088419,375081.00
04/12/2019 13:00,2,1.928,ACTIVE,214.87,354.37,60.028,1555088404,"201051344000585","174011545737251",30.97,11.00,0,332.73,390.14,60.5,56.5,0.491,1265476.1,1265476.1,23901,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088420,375082.00
04/12/2019 13:00,2,1.883,ACTIVE,215.32,355.58,59.985,1555088404,"201051344000853","174011545737251",31.01,11.70,0,335.74,394.35,59.1,55.1,0.468,1268222.5,1268222.5,15567,0,0,0,L,1122011218,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088421,375083.00
04/12/2019 13:00,2,1.844,ACTIVE,214.64,353.47,60.001,1555088404,"201051344001145","174011545737251",31.47,9.00,0,334.54,393.15,58.8,54.8,0.473,1267926.0,1267926.0,23819,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088422,375084.00
04/12/2019 13:00,2,1.920,ACTIVE,214.64,352.87,60.006,1555088404,"201051344000438","174011545737251",31.05,10.30,0,333.33,393.15,60.4,56.3,0.491,1260746.0,1260746.0,23852,0,0,0,L,1122011218,1,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088423,375085.00
04/12/2019 13:00,2,1.891,ACTIVE,214.41,351.97,59.990,1555088404,"201051344001135","174011545737251",31.03,13.30,0,332.73,388.64,59.4,55.4,0.468,1247642.6,1247642.6,23805,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088424,375086.00
04/12/2019 13:00,2,1.863,ACTIVE,214.64,354.37,60.001,1555088404,"201051344000983","174011545737251",31.05,11.00,0,333.63,389.54,58.6,54.7,0.499,1266348.8,1266348.8,15565,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088425,375087.00
04/12/2019 13:00,2,1.854,ACTIVE,214.87,352.57,60.001,1555088404,"201051344001203","174011545737251",31.11,11.30,0,333.93,388.64,58.5,54.5,0.468,1255367.7,1255367.7,23859,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088426,375088.00
04/12/2019 13:00,2,1.826,ACTIVE,214.41,351.97,60.006,1555088404,"201051344001230","174011545737251",31.15,8.50,0,332.73,389.84,57.7,53.7,0.468,1252285.1,1252285.1,23678,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088427,375089.00
04/12/2019 13:00,2,1.857,ACTIVE,213.96,353.47,59.990,1555088404,"201051344000646","174011545737251",31.19,10.30,0,331.23,389.24,58.6,54.7,0.491,1245289.5,1245289.5,23828,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088428,375090.00
04/12/2019 13:00,2,1.871,ACTIVE,214.41,353.17,60.006,1555088404,"201051344000867","174011545737251",30.87,10.70,0,333.33,388.94,58.6,54.6,0.460,1243603.4,1243603.4,47755,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088429,375091.00
04/12/2019 13:00,2,1.832,ACTIVE,214.87,354.37,59.980,1555088404,"201051344000633","174011545737251",31.43,14.00,0,333.03,388.04,58.4,54.4,0.460,1242457.8,1242457.8,47801,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088430,375092.00
04/12/2019 13:00,2,1.906,ACTIVE,214.19,351.67,60.001,1555088404,"201051344000955","174011545737251",31.05,12.30,0,333.33,389.24,60.0,56.0,0.486,1265159.7,1265159.7,23848,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088430,375093.00
04/12/2019 13:00,2,1.850,ACTIVE,214.64,353.17,60.006,1555088404,"201051344000648","174011545737251",31.31,9.70,0,334.54,389.54,58.7,54.7,0.477,1256286.9,1256286.9,47308,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088431,375094.00
04/12/2019 13:00,2,1.887,ACTIVE,215.09,354.07,60.006,1555088404,"201051344000645","174011545737251",30.73,11.30,0,334.84,390.74,58.7,54.7,0.473,1261078.9,1261078.9,47270,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088432,375095.00
04/12/2019 13:00,2,1.885,ACTIVE,214.64,353.77,60.006,1555088404,"201051344000569","174011545737251",30.69,11.00,0,334.54,389.84,58.6,54.7,0.473,1277127.8,1277127.8,15483,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088433,375096.00
04/12/2019 13:00,2,1.918,ACTIVE,214.87,358.28,60.022,1555088404,"179051228000119","174011545737251",31.29,13.30,0,335.14,397.66,60.8,56.7,0.499,64308.2,64308.2,15574,0,0,0,L,46974696,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555088434,375097.00
04/12/2019 13:15,2,1.535,ACTIVE,214.41,350.17,59.959,1555089304,"201051344000579","174011545737251",31.25,9.30,0,335.44,386.83,48.6,45.0,0.384,1276905.1,1276905.1,15935,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089305,375098.00
04/12/2019 13:15,2,1.533,ACTIVE,214.41,348.96,59.985,1555089304,"201051344001025","174011545737251",30.79,11.00,0,333.63,384.13,47.9,44.3,0.376,1259276.2,1259276.2,23862,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089306,375099.00
04/12/2019 13:15,2,1.484,ACTIVE,214.64,349.26,59.985,1555089304,"201051344001093","174011545737251",31.05,10.00,0,333.03,383.53,46.7,43.2,0.358,1243314.3,1243314.3,23895,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089307,375100.00
04/12/2019 13:15,2,1.516,ACTIVE,214.19,349.26,59.996,1555089304,"201051344000458","174011545737251",30.91,11.30,0,334.84,383.83,47.5,43.9,0.389,1260183.6,1260183.6,15683,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089308,375101.00
04/12/2019 13:15,2,1.553,ACTIVE,214.19,348.36,59.985,1555089304,"201051344000890","174011545737251",30.81,10.00,0,331.83,385.93,48.5,44.9,0.376,1257874.4,1257874.4,23813,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089309,375102.00
04/12/2019 13:15,2,1.535,ACTIVE,214.19,347.46,59.990,1555089304,"201051344000988","174011545737251",20.16,9.70,0,334.24,370.60,31.4,28.3,0.243,973567.5,973567.5,16006,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089310,375103.00
04/12/2019 13:15,2,1.510,ACTIVE,214.87,349.86,59.985,1555089304,"201051344000582","174011545737251",30.57,10.00,0,334.24,384.13,46.8,43.2,0.371,1236982.0,1236982.0,23786,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089311,375104.00
04/12/2019 13:15,2,1.523,ACTIVE,213.96,349.56,59.990,1555089304,"201051344000868","174011545737251",30.83,9.30,0,333.93,382.03,47.6,44.0,0.380,1245304.2,1245304.2,47734,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089312,375105.00
04/12/2019 13:15,2,1.520,ACTIVE,214.64,351.07,59.985,1555089304,"201051344000576","174011545737251",30.73,10.70,0,334.84,384.13,47.4,43.8,0.384,1263471.6,1263471.6,19768,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089313,375106.00
04/12/2019 13:15,2,1.520,ACTIVE,214.41,349.26,59.996,1555089304,"201051344001158","174011545737251",30.59,9.70,0,332.43,383.53,47.1,43.5,0.384,1240305.0,1240305.0,15992,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089314,375107.00
04/12/2019 13:15,2,1.461,ACTIVE,214.64,348.66,59.980,1555089304,"201051344000917","174011545737251",31.07,13.00,0,332.43,381.73,46.0,42.5,0.367,1255050.4,1255050.4,23664,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089315,375108.00
04/12/2019 13:15,2,1.531,ACTIVE,214.41,344.76,59.985,1555089304,"201051344000417","174011545737251",20.48,10.00,0,333.33,367.60,31.8,28.8,0.243,1008189.6,1008189.6,23853,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089316,375109.00
04/12/2019 13:15,2,1.525,ACTIVE,214.64,349.86,59.996,1555089304,"201051344000685","174011545737251",30.87,9.30,0,332.43,384.13,47.8,44.2,0.398,1259650.4,1259650.4,23875,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089317,375110.00
04/12/2019 13:15,2,1.527,ACTIVE,214.64,349.56,59.980,1555089304,"201051344000651","174011545737251",30.87,12.00,0,333.63,383.83,47.8,44.2,0.384,1252417.2,1252417.2,23844,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089318,375111.00
04/12/2019 13:15,2,1.521,ACTIVE,213.51,350.77,59.985,1555089304,"201051344000594","174011545737251",31.35,10.30,0,333.33,385.63,48.3,44.7,0.367,1266265.3,1266265.3,47675,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089318,375112.00
04/12/2019 13:15,2,1.520,ACTIVE,214.41,350.17,59.996,1555089304,"201051344000469","174011545737251",31.07,9.30,0,332.73,384.13,47.8,44.2,0.398,1244856.9,1244856.9,15967,0,0,0,L,1122011218,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089319,375113.00
04/12/2019 13:15,2,1.549,ACTIVE,214.64,349.56,59.985,1555089304,"201051344000585","174011545737251",31.11,11.00,0,333.33,384.43,48.8,45.2,0.380,1265490.2,1265490.2,23902,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089320,375114.00
04/12/2019 13:15,2,1.533,ACTIVE,214.87,351.37,59.990,1555089304,"201051344000853","174011545737251",30.77,12.00,0,334.84,384.73,47.9,44.3,0.376,1268236.4,1268236.4,15568,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089321,375115.00
04/12/2019 13:15,2,1.510,ACTIVE,214.64,349.26,59.996,1555089304,"201051344001145","174011545737251",31.05,9.00,0,333.93,385.93,47.5,43.9,0.384,1267939.7,1267939.7,23820,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089322,375116.00
04/12/2019 13:15,2,1.523,ACTIVE,214.64,351.97,59.964,1555089304,"201051344000438","174011545737251",31.51,10.30,0,332.73,386.53,48.7,45.1,0.389,1260760.1,1260760.1,23853,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089323,375117.00
04/12/2019 13:15,2,1.533,ACTIVE,214.41,347.16,59.985,1555089304,"201051344001135","174011545737251",30.91,13.30,0,332.43,384.13,48.1,44.5,0.371,1247656.5,1247656.5,23806,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089324,375118.00
04/12/2019 13:15,2,1.521,ACTIVE,214.41,349.86,59.996,1555089304,"201051344000983","174011545737251",30.93,11.30,0,334.54,384.73,47.7,44.1,0.393,1266362.6,1266362.6,15566,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089325,375119.00
04/12/2019 13:15,2,1.516,ACTIVE,214.64,348.96,60.006,1555089304,"201051344001203","174011545737251",30.85,11.70,0,333.33,383.23,47.4,43.9,0.380,1255381.4,1255381.4,23860,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089326,375120.00
04/12/2019 13:15,2,1.492,ACTIVE,214.19,348.06,59.990,1555089304,"201051344001230","174011545737251",30.87,8.50,0,331.83,383.53,46.7,43.1,0.371,1252298.5,1252298.5,23679,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089327,375121.00
04/12/2019 13:15,2,1.527,ACTIVE,214.19,348.66,60.006,1555089304,"201051344000646","174011545737251",30.71,10.00,0,332.73,383.53,47.5,43.9,0.389,1245303.3,1245303.3,23829,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089328,375122.00
04/12/2019 13:15,2,1.533,ACTIVE,214.41,348.66,59.996,1555089304,"201051344000867","174011545737251",30.71,10.70,0,332.73,382.93,47.7,44.1,0.376,1243617.1,1243617.1,47756,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089329,375123.00
04/12/2019 13:15,2,1.498,ACTIVE,214.41,351.07,60.022,1555089304,"201051344000633","174011545737251",31.27,14.00,0,334.24,382.63,47.5,43.9,0.384,1242471.5,1242471.5,47802,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089330,375124.00
04/12/2019 13:15,2,1.547,ACTIVE,214.19,348.66,60.001,1555089304,"201051344000955","174011545737251",31.13,12.70,0,331.83,386.23,48.8,45.2,0.389,1265173.7,1265173.7,23849,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089330,375125.00
04/12/2019 13:15,2,1.525,ACTIVE,214.19,349.56,59.980,1555089304,"201051344000648","174011545737251",31.07,9.70,0,333.93,383.83,48.0,44.4,0.384,1256300.7,1256300.7,47309,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089331,375126.00
04/12/2019 13:15,2,1.555,ACTIVE,214.64,350.77,60.001,1555089304,"201051344000645","174011545737251",30.32,11.70,0,335.14,384.13,47.8,44.2,0.380,1261092.6,1261092.6,47271,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089332,375127.00
04/12/2019 13:15,2,1.523,ACTIVE,214.41,350.47,60.017,1555089304,"201051344000569","174011545737251",31.15,11.00,0,332.13,383.23,48.1,44.5,0.389,1277141.6,1277141.6,15484,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089333,375128.00
04/12/2019 13:15,2,1.590,ACTIVE,214.64,354.07,59.996,1555089304,"179051228000119","174011545737251",31.17,13.70,0,333.63,389.84,50.2,46.6,0.393,64322.5,64322.5,15575,0,0,0,L,46974696,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555089334,375129.00
