ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 13:30,2,1.266,ACTIVE,214.19,347.76,60.017,1555090204,"201051344000579","174011545737251",31.31,9.00,0,334.24,375.11,40.2,36.9,0.314,1276915.5,1276915.5,15936,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090205,375130.00
04/12/2019 13:30,2,1.270,ACTIVE,213.96,345.06,59.990,1555090204,"201051344001025","174011545737251",30.51,10.30,0,332.43,372.71,39.3,36.0,0.305,1259286.4,1259286.4,23863,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090206,375131.00
04/12/2019 13:30,2,1.232,ACTIVE,214.19,345.66,60.006,1555090204,"201051344001093","174011545737251",30.89,10.00,0,330.63,370.60,38.6,35.3,0.287,1243324.2,1243324.2,23896,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090207,375132.00
04/12/2019 13:30,2,1.252,ACTIVE,213.96,345.06,60.006,1555090204,"201051344000458","174011545737251",30.71,11.00,0,333.33,373.31,39.0,35.7,0.309,1260193.7,1260193.7,15684,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090208,375133.00
04/12/2019 13:30,2,1.281,ACTIVE,213.96,345.06,60.012,1555090204,"201051344000890","174011545737251",30.85,9.30,0,331.83,371.51,40.1,36.7,0.301,1257884.7,1257884.7,23814,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090209,375134.00
04/12/2019 13:30,2,1.250,ACTIVE,213.96,343.55,60.006,1555090204,"201051344000988","174011545737251",20.12,9.70,0,333.03,361.89,25.5,22.7,0.199,973573.9,973573.9,16007,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090210,375135.00
04/12/2019 13:30,2,1.215,ACTIVE,214.64,346.26,59.975,1555090204,"201051344000582","174011545737251",31.11,10.00,0,332.13,371.81,38.2,35.0,0.296,1236991.9,1236991.9,23787,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090210,375136.00
04/12/2019 13:30,2,1.242,ACTIVE,213.74,345.66,60.001,1555090204,"201051344000868","174011545737251",30.85,9.00,0,331.83,370.30,38.8,35.5,0.305,1245314.3,1245314.3,47735,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090211,375137.00
04/12/2019 13:30,2,1.225,ACTIVE,214.64,346.86,60.001,1555090204,"201051344000576","174011545737251",31.13,10.30,0,332.43,372.11,38.6,35.3,0.301,1263481.6,1263481.6,19769,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090212,375138.00
04/12/2019 13:30,2,1.232,ACTIVE,214.19,345.96,59.990,1555090204,"201051344001158","174011545737251",30.67,9.30,0,333.03,371.81,38.3,35.0,0.301,1240314.9,1240314.9,15993,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090213,375139.00
04/12/2019 13:30,2,1.197,ACTIVE,214.19,345.96,60.006,1555090204,"201051344000917","174011545737251",30.81,12.70,0,330.93,370.30,37.4,34.2,0.287,1255060.1,1255060.1,23665,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090214,375140.00
04/12/2019 13:30,2,1.279,ACTIVE,214.19,342.65,60.012,1555090204,"201051344000417","174011545737251",20.04,10.00,0,331.83,359.18,26.0,23.2,0.190,1008196.1,1008196.1,23854,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090215,375141.00
04/12/2019 13:30,2,1.248,ACTIVE,214.19,346.86,59.990,1555090204,"201051344000685","174011545737251",30.65,8.50,0,331.23,372.11,38.8,35.5,0.318,1259660.5,1259660.5,23876,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090216,375142.00
04/12/2019 13:30,2,1.250,ACTIVE,214.41,346.56,60.006,1555090204,"201051344000651","174011545737251",30.67,11.70,0,333.63,370.90,38.8,35.5,0.305,1252427.3,1252427.3,23845,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090217,375143.00
04/12/2019 13:30,2,1.242,ACTIVE,213.51,345.36,60.001,1555090204,"201051344000594","174011545737251",31.03,10.30,0,332.43,373.91,39.1,35.8,0.287,1266275.5,1266275.5,47676,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090218,375144.00
04/12/2019 13:30,2,1.229,ACTIVE,214.19,345.96,60.012,1555090204,"201051344000469","174011545737251",31.09,9.00,0,331.23,372.11,38.8,35.5,0.314,1244867.0,1244867.0,15968,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090219,375145.00
04/12/2019 13:30,2,1.262,ACTIVE,214.41,346.56,60.006,1555090204,"201051344000585","174011545737251",31.07,10.30,0,331.23,372.41,39.7,36.4,0.309,1265500.5,1265500.5,23903,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090220,375146.00
04/12/2019 13:30,2,1.248,ACTIVE,214.64,346.86,60.001,1555090204,"201051344000853","174011545737251",30.51,11.70,0,335.44,371.81,38.6,35.3,0.296,1268246.4,1268246.4,15569,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090221,375147.00
04/12/2019 13:30,2,1.213,ACTIVE,214.19,346.26,60.043,1555090204,"201051344001145","174011545737251",31.19,8.50,0,333.03,373.91,38.4,35.1,0.305,1267949.7,1267949.7,23821,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090222,375148.00
04/12/2019 13:30,2,1.246,ACTIVE,213.96,347.76,60.038,1555090204,"201051344000438","174011545737251",31.35,9.70,0,332.43,375.11,39.6,36.3,0.309,1260770.4,1260770.4,23854,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090223,375149.00
04/12/2019 13:30,2,1.250,ACTIVE,213.96,344.45,60.006,1555090204,"201051344001135","174011545737251",30.73,12.70,0,331.83,371.81,38.9,35.7,0.296,1247666.6,1247666.6,23807,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090224,375150.00
04/12/2019 13:30,2,1.225,ACTIVE,214.19,345.36,60.001,1555090204,"201051344000983","174011545737251",30.91,11.00,0,332.73,373.01,38.4,35.1,0.309,1266372.6,1266372.6,15567,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090225,375151.00
04/12/2019 13:30,2,1.230,ACTIVE,214.41,345.66,60.006,1555090204,"201051344001203","174011545737251",30.51,11.00,0,332.43,370.90,38.1,34.8,0.305,1255391.3,1255391.3,23861,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090226,375152.00
04/12/2019 13:30,2,1.203,ACTIVE,213.96,345.06,59.996,1555090204,"201051344001230","174011545737251",30.91,8.00,0,330.03,372.71,37.7,34.5,0.296,1252308.3,1252308.3,23680,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090227,375153.00
04/12/2019 13:30,2,1.225,ACTIVE,213.74,346.26,60.012,1555090204,"201051344000646","174011545737251",30.85,10.00,0,331.23,371.51,38.3,35.0,0.305,1245313.2,1245313.2,23830,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090228,375154.00
04/12/2019 13:30,2,1.240,ACTIVE,214.19,344.76,60.022,1555090204,"201051344000867","174011545737251",30.57,10.70,0,332.13,371.21,38.4,35.1,0.292,1243627.2,1243627.2,47757,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090229,375155.00
04/12/2019 13:30,2,1.209,ACTIVE,214.41,346.56,60.017,1555090204,"201051344000633","174011545737251",31.05,13.30,0,331.83,370.90,38.1,34.8,0.296,1242481.4,1242481.4,47803,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090230,375156.00
04/12/2019 13:30,2,1.256,ACTIVE,213.74,345.36,60.012,1555090204,"201051344000955","174011545737251",30.89,12.00,0,331.53,372.71,39.3,36.0,0.309,1265184.0,1265184.0,23850,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090230,375157.00
04/12/2019 13:30,2,1.234,ACTIVE,214.19,345.66,60.006,1555090204,"201051344000648","174011545737251",30.65,9.70,0,333.33,373.91,38.4,35.1,0.301,1256310.7,1256310.7,47310,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090231,375158.00
04/12/2019 13:30,2,1.215,ACTIVE,214.41,346.26,60.028,1555090204,"201051344000645","174011545737251",30.93,11.30,0,333.63,372.11,38.1,34.9,0.296,1261102.6,1261102.6,47272,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090232,375159.00
04/12/2019 13:30,2,1.225,ACTIVE,214.19,346.86,60.001,1555090204,"201051344000569","174011545737251",30.95,10.70,0,331.83,373.01,38.4,35.1,0.301,1277151.6,1277151.6,15486,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090234,375160.00
04/12/2019 13:30,2,1.289,ACTIVE,214.41,349.56,60.043,1555090204,"179051228000119","174011545737251",30.97,13.30,0,334.24,375.41,40.4,37.1,0.309,64333.1,64333.1,15576,0,0,0,L,46974696,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555090235,375161.00
04/12/2019 13:45,2,1.562,ACTIVE,214.64,354.37,59.990,1555091104,"201051344000579","174011545737251",31.75,9.00,0,333.33,374.51,50.2,46.6,0.393,1276924.6,1276924.6,15937,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091105,375162.00
04/12/2019 13:45,2,1.582,ACTIVE,214.41,349.26,60.012,1555091104,"201051344001025","174011545737251",31.05,10.30,0,331.53,370.00,49.8,46.1,0.393,1259295.3,1259295.3,23864,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091106,375163.00
04/12/2019 13:45,2,1.537,ACTIVE,214.64,350.17,59.990,1555091104,"201051344001093","174011545737251",31.31,10.00,0,331.53,369.70,48.8,45.2,0.376,1243332.9,1243332.9,23897,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091107,375164.00
04/12/2019 13:45,2,1.584,ACTIVE,214.41,350.77,60.001,1555091104,"201051344000458","174011545737251",30.89,11.00,0,331.53,370.90,49.6,45.9,0.407,1260202.6,1260202.6,15685,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091108,375165.00
04/12/2019 13:45,2,1.604,ACTIVE,214.19,349.26,60.001,1555091104,"201051344000890","174011545737251",31.23,9.30,0,330.33,370.60,50.7,47.0,0.393,1257893.7,1257893.7,23815,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091109,375166.00
04/12/2019 13:45,2,1.609,ACTIVE,214.41,347.76,59.996,1555091104,"201051344000988","174011545737251",20.10,9.70,0,331.23,361.89,32.8,29.7,0.256,973579.5,973579.5,16008,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091110,375167.00
04/12/2019 13:45,2,1.555,ACTIVE,215.09,349.86,60.006,1555091104,"201051344000582","174011545737251",31.09,10.00,0,331.53,370.00,48.9,45.3,0.389,1237000.5,1237000.5,23788,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091111,375168.00
04/12/2019 13:45,2,1.592,ACTIVE,214.19,350.77,60.006,1555091104,"201051344000868","174011545737251",30.91,9.30,0,330.33,370.60,49.9,46.2,0.402,1245323.1,1245323.1,47736,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091111,375169.00
04/12/2019 13:45,2,1.592,ACTIVE,214.87,351.97,59.996,1555091104,"201051344000576","174011545737251",30.81,10.30,0,332.13,371.81,49.6,46.0,0.398,1263490.4,1263490.4,19770,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091113,375170.00
04/12/2019 13:45,2,1.582,ACTIVE,214.87,350.47,59.996,1555091104,"201051344001158","174011545737251",30.81,9.70,0,330.63,371.21,49.4,45.8,0.402,1240323.6,1240323.6,15994,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091114,375171.00
04/12/2019 13:45,2,1.543,ACTIVE,214.87,349.86,59.996,1555091104,"201051344000917","174011545737251",30.93,12.30,0,332.13,369.40,48.4,44.8,0.389,1255068.6,1255068.6,23666,0,0,0,L,1122011218,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091115,375172.00
04/12/2019 13:45,2,1.639,ACTIVE,214.64,345.96,59.996,1555091104,"201051344000417","174011545737251",20.08,9.70,0,330.93,358.58,33.3,30.2,0.261,1008201.9,1008201.9,23855,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091116,375173.00
04/12/2019 13:45,2,1.596,ACTIVE,214.64,351.07,60.001,1555091104,"201051344000685","174011545737251",31.11,8.50,0,333.03,370.90,50.3,46.6,0.429,1259669.3,1259669.3,23877,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091117,375174.00
04/12/2019 13:45,2,1.607,ACTIVE,214.87,351.07,60.001,1555091104,"201051344000651","174011545737251",30.89,11.70,0,332.73,370.30,50.3,46.7,0.402,1252436.1,1252436.1,23846,0,0,0,L,1122011218,1,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091118,375175.00
04/12/2019 13:45,2,1.613,ACTIVE,213.96,349.56,60.049,1555091104,"201051344000594","174011545737251",31.17,10.70,0,330.33,371.81,51.0,47.3,0.384,1266284.5,1266284.5,47677,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091118,375176.00
04/12/2019 13:45,2,1.602,ACTIVE,214.64,350.77,59.990,1555091104,"201051344000469","174011545737251",31.09,9.30,0,330.93,371.21,50.5,46.8,0.411,1244875.9,1244875.9,15969,0,0,0,L,1122011218,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091119,375177.00
04/12/2019 13:45,2,1.609,ACTIVE,214.87,352.57,60.012,1555091104,"201051344000585","174011545737251",31.49,10.00,0,330.93,371.81,51.3,47.6,0.402,1265509.6,1265509.6,23904,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091120,375178.00
04/12/2019 13:45,2,1.621,ACTIVE,215.09,352.57,59.996,1555091104,"201051344000853","174011545737251",30.75,11.70,0,332.73,372.41,50.5,46.8,0.398,1268255.3,1268255.3,15570,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091121,375179.00
04/12/2019 13:45,2,1.574,ACTIVE,214.64,351.07,60.001,1555091104,"201051344001145","174011545737251",31.45,9.00,0,333.03,371.81,50.1,46.5,0.402,1267958.5,1267958.5,23822,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091122,375180.00
04/12/2019 13:45,2,1.635,ACTIVE,214.87,351.37,59.996,1555091104,"201051344000438","174011545737251",31.11,9.70,0,332.13,372.71,51.5,47.8,0.415,1260779.4,1260779.4,23855,0,0,0,L,1122011218,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091123,375181.00
04/12/2019 13:45,2,1.617,ACTIVE,214.41,349.26,59.996,1555091104,"201051344001135","174011545737251",30.99,12.70,0,331.23,370.60,50.8,47.1,0.398,1247675.5,1247675.5,23808,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091124,375182.00
04/12/2019 13:45,2,1.598,ACTIVE,214.64,351.07,60.001,1555091104,"201051344000983","174011545737251",31.19,11.00,0,331.83,371.21,50.5,46.8,0.420,1266381.5,1266381.5,15568,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091125,375183.00
04/12/2019 13:45,2,1.611,ACTIVE,214.87,348.96,60.028,1555091104,"201051344001203","174011545737251",30.87,10.70,0,332.73,370.90,50.5,46.8,0.402,1255400.1,1255400.1,23862,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091126,375184.00
04/12/2019 13:45,2,1.566,ACTIVE,214.41,350.17,60.006,1555091104,"201051344001230","174011545737251",31.31,8.00,0,330.33,370.90,49.7,46.0,0.398,1252316.9,1252316.9,23681,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091127,375185.00
04/12/2019 13:45,2,1.615,ACTIVE,214.19,350.47,60.017,1555091104,"201051344000646","174011545737251",30.87,9.70,0,330.33,370.90,50.5,46.8,0.411,1245322.0,1245322.0,23831,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091128,375186.00
04/12/2019 13:45,2,1.609,ACTIVE,214.87,351.07,60.017,1555091104,"201051344000867","174011545737251",31.25,10.70,0,331.23,370.90,50.9,47.2,0.402,1243636.0,1243636.0,47758,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091129,375187.00
04/12/2019 13:45,2,1.629,ACTIVE,215.09,351.67,59.990,1555091104,"201051344000633","174011545737251",30.81,13.00,0,331.53,371.21,50.9,47.2,0.402,1242490.2,1242490.2,47804,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091130,375188.00
04/12/2019 13:45,2,1.658,ACTIVE,214.19,349.86,60.012,1555091104,"201051344000955","174011545737251",31.01,12.00,0,330.63,371.51,52.1,48.4,0.415,1265193.0,1265193.0,23851,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091131,375189.00
04/12/2019 13:45,2,1.621,ACTIVE,214.64,350.77,60.049,1555091104,"201051344000648","174011545737251",31.23,9.70,0,331.23,371.81,51.4,47.6,0.411,1256319.6,1256319.6,47311,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091132,375190.00
04/12/2019 13:45,2,1.637,ACTIVE,215.09,351.37,60.022,1555091104,"201051344000645","174011545737251",30.97,11.30,0,332.13,373.01,51.4,47.7,0.407,1261111.5,1261111.5,47273,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091133,375191.00
04/12/2019 13:45,2,1.643,ACTIVE,214.87,351.67,59.990,1555091104,"201051344000569","174011545737251",31.05,10.70,0,332.13,372.41,51.6,47.9,0.424,1277160.6,1277160.6,15487,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091134,375192.00
04/12/2019 13:45,2,1.693,ACTIVE,215.09,355.88,60.017,1555091104,"179051228000119","174011545737251",31.35,13.30,0,332.73,378.72,53.8,50.0,0.438,64342.5,64342.5,15577,0,0,0,L,46974696,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555091135,375193.00
04/12/2019 14:00,2,1.178,ACTIVE,214.19,346.56,60.012,1555092004,"201051344000579","174011545737251",31.25,9.70,0,334.54,381.12,37.3,34.1,0.274,1276936.1,1276936.1,15938,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092005,375194.00
04/12/2019 14:00,2,1.172,ACTIVE,213.96,344.45,59.985,1555092004,"201051344001025","174011545737251",30.71,10.70,0,333.03,379.02,36.5,33.3,0.278,1259306.7,1259306.7,23865,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092006,375195.00
04/12/2019 14:00,2,1.156,ACTIVE,214.19,345.66,60.012,1555092004,"201051344001093","174011545737251",30.79,10.30,0,333.63,378.12,36.0,32.9,0.270,1243344.1,1243344.1,23898,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092007,375196.00
04/12/2019 14:00,2,1.154,ACTIVE,213.96,346.26,60.006,1555092004,"201051344000458","174011545737251",30.87,11.30,0,333.63,379.02,36.1,32.9,0.292,1260213.9,1260213.9,15686,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092008,375197.00
04/12/2019 14:00,2,1.197,ACTIVE,213.74,344.15,59.996,1555092004,"201051344000890","174011545737251",30.71,9.70,0,332.13,380.52,37.2,34.0,0.287,1257905.3,1257905.3,23816,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092009,375198.00
04/12/2019 14:00,2,1.180,ACTIVE,213.96,344.15,60.017,1555092004,"201051344000988","174011545737251",19.76,10.00,0,333.93,367.60,23.6,20.8,0.181,973586.8,973586.8,16009,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092010,375199.00
04/12/2019 14:00,2,1.146,ACTIVE,214.41,345.96,60.006,1555092004,"201051344000582","174011545737251",30.57,10.30,0,332.73,378.42,35.5,32.4,0.278,1237011.7,1237011.7,23789,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092011,375200.00
04/12/2019 14:00,2,1.182,ACTIVE,213.74,345.66,60.012,1555092004,"201051344000868","174011545737251",30.14,9.70,0,332.73,378.42,36.1,33.0,0.274,1245334.4,1245334.4,47737,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092012,375201.00
04/12/2019 14:00,2,1.145,ACTIVE,214.41,346.86,60.012,1555092004,"201051344000576","174011545737251",30.89,10.70,0,334.54,379.92,35.9,32.7,0.274,1263501.6,1263501.6,19771,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092013,375202.00
04/12/2019 14:00,2,1.158,ACTIVE,213.96,345.96,60.017,1555092004,"201051344001158","174011545737251",30.08,10.00,0,333.03,379.32,35.3,32.1,0.278,1240334.7,1240334.7,15995,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092013,375203.00
04/12/2019 14:00,2,1.117,ACTIVE,214.19,345.96,60.017,1555092004,"201051344000917","174011545737251",30.73,13.00,0,333.03,377.22,34.8,31.6,0.265,1255079.5,1255079.5,23667,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092014,375204.00
04/12/2019 14:00,2,1.197,ACTIVE,213.96,341.45,60.017,1555092004,"201051344000417","174011545737251",19.92,10.00,0,332.13,364.29,24.2,21.4,0.181,1008209.2,1008209.2,23856,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092015,375205.00
04/12/2019 14:00,2,1.154,ACTIVE,213.96,345.96,60.001,1555092004,"201051344000685","174011545737251",30.77,9.00,0,331.83,379.62,36.0,32.8,0.292,1259680.6,1259680.6,23878,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092016,375206.00
04/12/2019 14:00,2,1.158,ACTIVE,214.19,345.36,60.001,1555092004,"201051344000651","174011545737251",30.59,12.00,0,333.93,378.42,35.9,32.7,0.274,1252447.4,1252447.4,23847,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092017,375207.00
04/12/2019 14:00,2,1.160,ACTIVE,213.51,345.96,60.017,1555092004,"201051344000594","174011545737251",30.91,10.70,0,332.13,380.52,36.4,33.2,0.274,1266295.9,1266295.9,47678,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092018,375208.00
04/12/2019 14:00,2,1.154,ACTIVE,213.96,346.26,60.012,1555092004,"201051344000469","174011545737251",30.79,9.70,0,333.03,379.32,36.0,32.9,0.287,1244887.2,1244887.2,15970,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092019,375209.00
04/12/2019 14:00,2,1.176,ACTIVE,214.19,345.66,60.022,1555092004,"201051344000585","174011545737251",30.79,10.70,0,333.33,378.42,36.7,33.5,0.283,1265521.1,1265521.1,23905,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092020,375210.00
04/12/2019 14:00,2,1.143,ACTIVE,214.64,347.16,60.049,1555092004,"201051344000853","174011545737251",30.89,12.70,0,335.74,382.63,35.8,32.6,0.270,1268266.6,1268266.6,15571,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092021,375211.00
04/12/2019 14:00,2,1.129,ACTIVE,213.96,345.06,60.012,1555092004,"201051344001145","174011545737251",31.19,9.30,0,333.63,381.73,35.7,32.6,0.278,1267969.7,1267969.7,23823,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092022,375212.00
04/12/2019 14:00,2,1.172,ACTIVE,213.96,345.36,60.006,1555092004,"201051344000438","174011545737251",30.87,10.00,0,333.63,382.93,36.6,33.4,0.287,1260790.9,1260790.9,23856,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092023,375213.00
04/12/2019 14:00,2,1.158,ACTIVE,213.74,344.45,60.006,1555092004,"201051344001135","174011545737251",30.65,13.00,0,332.43,377.82,36.0,32.8,0.270,1247686.8,1247686.8,23809,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092024,375214.00
04/12/2019 14:00,2,1.148,ACTIVE,213.74,345.96,60.012,1555092004,"201051344000983","174011545737251",30.63,11.70,0,333.03,379.62,35.7,32.5,0.287,1266392.6,1266392.6,15569,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092025,375215.00
04/12/2019 14:00,2,1.141,ACTIVE,214.19,344.76,60.022,1555092004,"201051344001203","174011545737251",30.59,11.30,0,332.73,378.12,35.4,32.2,0.274,1255411.3,1255411.3,23863,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092026,375216.00
04/12/2019 14:00,2,1.111,ACTIVE,213.74,344.45,60.022,1555092004,"201051344001230","174011545737251",31.09,8.50,0,332.43,379.32,35.0,31.9,0.274,1252328.0,1252328.0,23682,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092027,375217.00
04/12/2019 14:00,2,1.150,ACTIVE,213.51,344.76,60.022,1555092004,"201051344000646","174011545737251",30.38,10.30,0,331.23,378.12,35.5,32.3,0.278,1245333.1,1245333.1,23832,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092028,375218.00
04/12/2019 14:00,2,1.150,ACTIVE,214.19,345.06,60.028,1555092004,"201051344000867","174011545737251",30.63,10.70,0,333.33,377.82,35.8,32.6,0.265,1243647.2,1243647.2,47759,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092029,375219.00
04/12/2019 14:00,2,1.143,ACTIVE,214.41,347.16,60.028,1555092004,"201051344000633","174011545737251",30.59,13.70,0,333.93,378.72,35.4,32.3,0.270,1242501.4,1242501.4,47805,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092029,375220.00
04/12/2019 14:00,2,1.164,ACTIVE,213.51,344.76,60.022,1555092004,"201051344000955","174011545737251",30.87,12.30,0,332.13,378.42,36.4,33.2,0.287,1265204.4,1265204.4,23852,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092030,375221.00
04/12/2019 14:00,2,1.154,ACTIVE,213.96,346.26,60.012,1555092004,"201051344000648","174011545737251",30.69,10.00,0,334.24,379.02,35.9,32.7,0.278,1256330.9,1256330.9,47312,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092031,375222.00
04/12/2019 14:00,2,1.156,ACTIVE,214.19,346.26,60.028,1555092004,"201051344000645","174011545737251",30.38,11.70,0,333.63,379.92,35.6,32.4,0.278,1261122.7,1261122.7,47274,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092032,375223.00
04/12/2019 14:00,2,1.164,ACTIVE,213.96,346.26,60.054,1555092004,"201051344000569","174011545737251",30.38,11.00,0,333.63,379.32,35.9,32.7,0.287,1277171.8,1277171.8,15488,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092033,375224.00
04/12/2019 14:00,2,1.227,ACTIVE,214.41,350.47,60.028,1555092004,"179051228000119","174011545737251",30.57,13.70,0,336.34,385.93,38.0,34.7,0.292,64354.2,64354.2,15578,0,0,0,L,46974696,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092034,375225.00
04/12/2019 14:15,2,1.240,ACTIVE,214.19,347.16,60.012,1555092904,"201051344000579","174011545737251",30.87,9.70,0,333.03,364.89,38.8,35.6,0.305,1276943.8,1276943.8,15939,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092906,375226.00
04/12/2019 14:15,2,1.229,ACTIVE,214.41,346.56,60.012,1555092904,"201051344001025","174011545737251",30.71,10.70,0,331.83,362.79,38.3,35.0,0.296,1259314.2,1259314.2,23866,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092907,375227.00
04/12/2019 14:15,2,1.201,ACTIVE,214.64,346.86,60.033,1555092904,"201051344001093","174011545737251",30.95,10.00,0,331.83,361.89,37.7,34.5,0.283,1243351.6,1243351.6,23899,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092908,375228.00
04/12/2019 14:15,2,1.197,ACTIVE,213.96,346.26,60.017,1555092904,"201051344000458","174011545737251",30.95,11.30,0,333.33,362.49,37.6,34.3,0.301,1260221.3,1260221.3,15687,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092908,375229.00
04/12/2019 14:15,2,1.246,ACTIVE,213.96,345.06,60.022,1555092904,"201051344000890","174011545737251",30.77,9.30,0,330.63,363.39,38.9,35.6,0.301,1257913.1,1257913.1,23817,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092909,375230.00
04/12/2019 14:15,2,1.227,ACTIVE,213.96,344.45,60.012,1555092904,"201051344000988","174011545737251",19.82,10.30,0,331.83,356.18,24.6,21.9,0.194,973591.5,973591.5,16010,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092910,375231.00
04/12/2019 14:15,2,1.199,ACTIVE,215.09,346.86,60.017,1555092904,"201051344000582","174011545737251",30.57,10.30,0,331.53,362.79,37.1,33.9,0.287,1237019.0,1237019.0,23790,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092911,375232.00
04/12/2019 14:15,2,1.207,ACTIVE,213.96,346.56,60.012,1555092904,"201051344000868","174011545737251",30.75,9.70,0,332.13,362.19,37.6,34.4,0.296,1245341.9,1245341.9,47738,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092912,375233.00
04/12/2019 14:15,2,1.184,ACTIVE,214.64,348.06,60.006,1555092904,"201051344000576","174011545737251",31.11,10.70,0,332.73,363.99,37.3,34.1,0.292,1263509.0,1263509.0,19772,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092913,375234.00
04/12/2019 14:15,2,1.178,ACTIVE,214.19,346.26,60.001,1555092904,"201051344001158","174011545737251",30.91,10.00,0,332.73,362.49,36.9,33.7,0.287,1240342.0,1240342.0,15996,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092914,375235.00
04/12/2019 14:15,2,1.166,ACTIVE,214.64,346.86,60.049,1555092904,"201051344000917","174011545737251",30.85,12.70,0,330.93,362.19,36.5,33.3,0.292,1255086.7,1255086.7,23668,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092915,375236.00
04/12/2019 14:15,2,1.236,ACTIVE,214.64,342.95,60.006,1555092904,"201051344000417","174011545737251",20.14,10.00,0,330.63,354.07,25.2,22.4,0.186,1008214.1,1008214.1,23857,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092916,375237.00
04/12/2019 14:15,2,1.207,ACTIVE,214.64,347.16,60.012,1555092904,"201051344000685","174011545737251",30.71,9.00,0,330.63,362.79,37.5,34.3,0.314,1259688.1,1259688.1,23879,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092917,375238.00
04/12/2019 14:15,2,1.209,ACTIVE,214.64,347.16,60.006,1555092904,"201051344000651","174011545737251",30.63,11.70,0,332.13,362.49,37.5,34.3,0.292,1252454.9,1252454.9,23848,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092918,375239.00
04/12/2019 14:15,2,1.186,ACTIVE,213.74,348.96,59.996,1555092904,"201051344000594","174011545737251",31.47,10.30,0,330.63,364.29,37.8,34.6,0.278,1266303.4,1266303.4,47679,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092919,375240.00
04/12/2019 14:15,2,1.197,ACTIVE,214.41,347.16,60.028,1555092904,"201051344000469","174011545737251",30.87,9.70,0,330.93,362.79,37.5,34.2,0.305,1244894.6,1244894.6,15971,0,0,0,L,1122011218,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092920,375241.00
04/12/2019 14:15,2,1.199,ACTIVE,214.64,348.36,60.006,1555092904,"201051344000585","174011545737251",31.43,10.70,0,331.53,362.79,38.1,34.9,0.292,1265528.8,1265528.8,23906,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092921,375242.00
04/12/2019 14:15,2,1.201,ACTIVE,214.64,347.46,60.006,1555092904,"201051344000853","174011545737251",30.63,12.30,0,334.54,363.39,37.3,34.1,0.283,1268274.0,1268274.0,15572,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092922,375243.00
04/12/2019 14:15,2,1.189,ACTIVE,214.64,346.56,60.006,1555092904,"201051344001145","174011545737251",30.87,9.00,0,332.43,365.19,37.2,34.0,0.296,1267977.1,1267977.1,23824,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092923,375244.00
04/12/2019 14:15,2,1.207,ACTIVE,214.64,346.86,60.012,1555092904,"201051344000438","174011545737251",31.23,10.00,0,332.43,366.40,38.2,35.0,0.296,1260798.6,1260798.6,23857,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092924,375245.00
04/12/2019 14:15,2,1.195,ACTIVE,214.19,344.76,60.001,1555092904,"201051344001135","174011545737251",30.95,13.00,0,331.83,361.29,37.5,34.3,0.283,1247694.3,1247694.3,23810,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092924,375246.00
04/12/2019 14:15,2,1.189,ACTIVE,214.19,346.26,60.012,1555092904,"201051344000983","174011545737251",30.81,11.30,0,332.43,364.29,37.1,33.9,0.296,1266400.1,1266400.1,15570,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092925,375247.00
04/12/2019 14:15,2,1.188,ACTIVE,214.64,345.96,60.012,1555092904,"201051344001203","174011545737251",30.77,11.00,0,332.43,362.49,37.0,33.8,0.296,1255418.6,1255418.6,23864,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092926,375248.00
04/12/2019 14:15,2,1.166,ACTIVE,214.41,345.36,59.980,1555092904,"201051344001230","174011545737251",31.03,8.50,0,329.73,362.79,36.7,33.5,0.287,1252335.3,1252335.3,23683,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092927,375249.00
04/12/2019 14:15,2,1.182,ACTIVE,214.19,345.96,60.006,1555092904,"201051344000646","174011545737251",30.87,10.00,0,329.73,362.49,37.0,33.8,0.292,1245340.6,1245340.6,23833,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092928,375250.00
04/12/2019 14:15,2,1.195,ACTIVE,214.19,345.06,60.012,1555092904,"201051344000867","174011545737251",30.69,11.00,0,331.83,362.19,37.2,34.0,0.287,1243654.7,1243654.7,47760,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092929,375251.00
04/12/2019 14:15,2,1.188,ACTIVE,214.41,347.76,60.001,1555092904,"201051344000633","174011545737251",30.63,13.00,0,331.83,363.09,36.8,33.6,0.292,1242508.8,1242508.8,47806,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092930,375252.00
04/12/2019 14:15,2,1.219,ACTIVE,214.19,346.26,60.001,1555092904,"201051344000955","174011545737251",30.65,12.00,0,330.93,362.19,37.9,34.7,0.292,1265212.1,1265212.1,23853,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092931,375253.00
04/12/2019 14:15,2,1.188,ACTIVE,214.19,345.96,60.006,1555092904,"201051344000648","174011545737251",30.93,10.00,0,332.43,363.69,37.2,34.0,0.287,1256338.4,1256338.4,47313,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092932,375254.00
04/12/2019 14:15,2,1.186,ACTIVE,214.41,346.86,60.012,1555092904,"201051344000645","174011545737251",30.75,11.70,0,333.63,363.69,37.0,33.8,0.292,1261130.1,1261130.1,47275,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092933,375255.00
04/12/2019 14:15,2,1.178,ACTIVE,214.19,345.96,60.001,1555092904,"201051344000569","174011545737251",31.11,11.00,0,332.73,362.79,37.2,34.0,0.292,1277179.3,1277179.3,15489,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092934,375256.00
04/12/2019 14:15,2,1.250,ACTIVE,214.41,350.17,60.012,1555092904,"179051228000119","174011545737251",31.01,13.70,0,333.93,366.10,39.4,36.1,0.301,64362.2,64362.2,15579,0,0,0,L,46974696,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555092935,375257.00
04/12/2019 14:30,2,1.498,ACTIVE,214.87,352.27,60.017,1555093805,"201051344000579","174011545737251",31.59,10.00,0,333.03,374.21,47.9,44.3,0.380,1276954.4,1276954.4,15940,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093806,375258.00
04/12/2019 14:30,2,1.520,ACTIVE,214.87,349.26,60.022,1555093805,"201051344001025","174011545737251",30.91,11.00,0,332.13,371.21,47.6,44.0,0.362,1259324.7,1259324.7,23867,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093807,375259.00
04/12/2019 14:30,2,1.492,ACTIVE,215.09,350.17,60.054,1555093805,"201051344001093","174011545737251",30.99,10.70,0,333.03,370.30,46.9,43.3,0.362,1243361.9,1243361.9,23900,0,0,0,L,1122011218,1,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093808,375260.00
04/12/2019 14:30,2,1.494,ACTIVE,214.64,350.47,60.028,1555093805,"201051344000458","174011545737251",31.05,11.70,0,332.13,370.30,47.0,43.4,0.389,1260231.6,1260231.6,15688,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093809,375261.00
04/12/2019 14:30,2,1.549,ACTIVE,214.64,349.26,60.017,1555093805,"201051344000890","174011545737251",30.87,9.70,0,331.53,372.11,48.4,44.8,0.380,1257923.7,1257923.7,23818,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093810,375262.00
04/12/2019 14:30,2,1.523,ACTIVE,214.41,347.76,60.017,1555093805,"201051344000988","174011545737251",20.12,10.30,0,331.83,360.99,31.1,28.0,0.252,973598.1,973598.1,16011,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093811,375263.00
04/12/2019 14:30,2,1.508,ACTIVE,215.32,350.47,60.006,1555093805,"201051344000582","174011545737251",30.45,10.70,0,333.03,370.90,46.5,43.0,0.371,1237029.2,1237029.2,23791,0,0,0,L,1122011218,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093812,375264.00
04/12/2019 14:30,2,1.504,ACTIVE,214.19,349.86,60.012,1555093805,"201051344000868","174011545737251",31.03,10.00,0,332.13,369.10,47.3,43.7,0.371,1245352.3,1245352.3,47739,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093813,375265.00
04/12/2019 14:30,2,1.496,ACTIVE,214.87,351.37,60.017,1555093805,"201051344000576","174011545737251",31.05,11.00,0,332.13,371.21,47.1,43.5,0.380,1263519.3,1263519.3,19773,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093813,375266.00
04/12/2019 14:30,2,1.508,ACTIVE,214.87,349.26,60.022,1555093805,"201051344001158","174011545737251",30.55,10.30,0,331.83,369.40,46.7,43.1,0.380,1240352.2,1240352.2,15997,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093814,375267.00
04/12/2019 14:30,2,1.477,ACTIVE,215.09,350.17,60.012,1555093805,"201051344000917","174011545737251",30.81,13.30,0,332.13,369.40,46.1,42.6,0.367,1255096.8,1255096.8,23669,0,0,0,L,1122011218,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093815,375268.00
04/12/2019 14:30,2,1.564,ACTIVE,215.09,345.66,60.006,1555093805,"201051344000417","174011545737251",19.92,10.30,0,332.43,358.88,31.6,28.5,0.239,1008220.9,1008220.9,23858,0,0,0,L,1122011218,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093816,375269.00
04/12/2019 14:30,2,1.498,ACTIVE,214.87,350.77,60.001,1555093805,"201051344000685","174011545737251",31.27,9.00,0,332.43,370.60,47.5,43.9,0.398,1259698.5,1259698.5,23880,0,0,0,L,1122011218,1,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093817,375270.00
04/12/2019 14:30,2,1.525,ACTIVE,215.09,350.47,60.017,1555093805,"201051344000651","174011545737251",30.71,12.00,0,332.13,370.60,47.5,43.9,0.376,1252465.3,1252465.3,23849,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093818,375271.00
04/12/2019 14:30,2,1.514,ACTIVE,213.96,349.26,60.054,1555093805,"201051344000594","174011545737251",31.21,11.30,0,331.53,370.90,47.9,44.3,0.367,1266313.9,1266313.9,47680,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093819,375272.00
