ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 14:30,2,1.506,ACTIVE,214.64,350.77,60.017,1555093805,"201051344000469","174011545737251",31.03,10.00,0,332.13,370.60,47.4,43.8,0.384,1244905.0,1244905.0,15972,0,0,0,L,1122011218,1,121.78,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093820,375273.00
04/12/2019 14:30,2,1.531,ACTIVE,215.09,350.17,60.012,1555093805,"201051344000585","174011545737251",31.19,11.00,0,333.63,371.51,48.4,44.7,0.384,1265539.4,1265539.4,23907,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093821,375274.00
04/12/2019 14:30,2,1.518,ACTIVE,215.32,351.37,60.017,1555093805,"201051344000853","174011545737251",30.79,13.00,0,333.93,370.30,47.4,43.8,0.362,1268284.4,1268284.4,15573,0,0,0,L,1122011218,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093822,375275.00
04/12/2019 14:30,2,1.508,ACTIVE,214.87,349.56,60.012,1555093805,"201051344001145","174011545737251",31.03,9.70,0,332.43,372.71,47.4,43.9,0.380,1267987.5,1267987.5,23825,0,0,0,L,1122011218,1,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093823,375276.00
04/12/2019 14:30,2,1.525,ACTIVE,214.87,350.17,60.049,1555093805,"201051344000438","174011545737251",31.27,10.00,0,332.73,372.71,48.4,44.7,0.389,1260809.2,1260809.2,23858,0,0,0,L,1122011218,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093824,375277.00
04/12/2019 14:30,2,1.529,ACTIVE,214.64,348.96,60.012,1555093805,"201051344001135","174011545737251",30.73,13.30,0,332.43,369.70,47.6,44.0,0.371,1247704.8,1247704.8,23811,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093825,375278.00
04/12/2019 14:30,2,1.498,ACTIVE,214.64,350.47,60.017,1555093805,"201051344000983","174011545737251",31.15,11.70,0,331.53,370.30,47.2,43.7,0.384,1266410.4,1266410.4,15571,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093825,375279.00
04/12/2019 14:30,2,1.520,ACTIVE,215.09,349.56,60.006,1555093805,"201051344001203","174011545737251",30.69,11.30,0,333.33,371.21,47.3,43.7,0.380,1255429.0,1255429.0,23865,0,0,0,L,1122011218,1,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093826,375280.00
04/12/2019 14:30,2,1.494,ACTIVE,214.64,348.06,60.028,1555093805,"201051344001230","174011545737251",30.85,8.50,0,330.63,371.51,46.8,43.2,0.371,1252345.5,1252345.5,23684,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093827,375281.00
04/12/2019 14:30,2,1.516,ACTIVE,214.41,350.17,60.028,1555093805,"201051344000646","174011545737251",30.69,10.70,0,330.33,370.60,47.1,43.6,0.380,1245350.8,1245350.8,23834,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093828,375282.00
04/12/2019 14:30,2,1.514,ACTIVE,214.64,349.56,60.022,1555093805,"201051344000867","174011545737251",30.91,11.30,0,332.13,370.00,47.4,43.8,0.367,1243665.1,1243665.1,47761,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093829,375283.00
04/12/2019 14:30,2,1.516,ACTIVE,214.87,351.07,60.022,1555093805,"201051344000633","174011545737251",30.73,13.30,0,332.43,369.70,47.2,43.6,0.367,1242519.1,1242519.1,47807,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093830,375284.00
04/12/2019 14:30,2,1.541,ACTIVE,214.41,349.26,60.001,1555093805,"201051344000955","174011545737251",30.99,12.30,0,331.23,370.30,48.4,44.8,0.384,1265222.6,1265222.6,23854,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093831,375285.00
04/12/2019 14:30,2,1.512,ACTIVE,214.64,349.86,60.017,1555093805,"201051344000648","174011545737251",31.05,10.00,0,332.43,370.00,47.6,44.0,0.380,1256348.8,1256348.8,47314,0,0,0,L,1122011218,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093832,375286.00
04/12/2019 14:30,2,1.508,ACTIVE,215.09,350.47,60.017,1555093805,"201051344000645","174011545737251",31.05,11.70,0,332.73,370.30,47.4,43.9,0.384,1261140.4,1261140.4,47276,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093833,375287.00
04/12/2019 14:30,2,1.525,ACTIVE,214.64,350.77,60.022,1555093805,"201051344000569","174011545737251",30.89,11.70,0,332.43,369.70,47.8,44.2,0.376,1277189.7,1277189.7,15490,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093834,375288.00
04/12/2019 14:30,2,1.588,ACTIVE,215.09,354.67,60.022,1555093805,"179051228000119","174011545737251",31.05,13.70,0,333.93,374.51,49.9,46.3,0.407,64373.2,64373.2,15580,0,0,0,L,46974696,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555093835,375289.00
04/12/2019 14:45,2,1.357,ACTIVE,214.64,347.16,60.012,1555094704,"201051344000579","174011545737251",31.25,10.70,0,335.44,373.01,42.9,39.5,0.336,1276965.4,1276965.4,15941,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094705,375290.00
04/12/2019 14:45,2,1.369,ACTIVE,214.64,346.86,60.028,1555094704,"201051344001025","174011545737251",30.79,11.70,0,333.63,371.81,42.7,39.3,0.336,1259335.6,1259335.6,23868,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094706,375291.00
04/12/2019 14:45,2,1.344,ACTIVE,214.64,348.06,60.017,1555094704,"201051344001093","174011545737251",30.91,11.30,0,333.63,370.90,42.1,38.7,0.323,1243372.6,1243372.6,23901,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094707,375292.00
04/12/2019 14:45,2,1.346,ACTIVE,214.64,347.76,60.038,1555094704,"201051344000458","174011545737251",30.77,12.30,0,333.63,372.11,42.0,38.6,0.336,1260242.3,1260242.3,15689,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094708,375293.00
04/12/2019 14:45,2,1.393,ACTIVE,214.41,346.86,60.049,1555094704,"201051344000890","174011545737251",30.63,10.70,0,333.33,372.41,43.2,39.8,0.336,1257934.8,1257934.8,23819,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094709,375294.00
04/12/2019 14:45,2,1.377,ACTIVE,214.64,345.06,59.996,1555094704,"201051344000988","174011545737251",19.86,11.00,0,333.03,363.09,27.7,24.8,0.221,973605.0,973605.0,16012,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094710,375295.00
04/12/2019 14:45,2,1.340,ACTIVE,215.32,348.96,59.975,1555094704,"201051344000582","174011545737251",30.51,11.30,0,333.63,372.11,41.5,38.1,0.331,1237039.8,1237039.8,23792,0,0,0,L,1122011218,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094711,375296.00
04/12/2019 14:45,2,1.357,ACTIVE,214.41,347.16,60.006,1555094704,"201051344000868","174011545737251",30.67,10.30,0,333.03,371.51,42.2,38.8,0.331,1245363.1,1245363.1,47740,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094712,375297.00
04/12/2019 14:45,2,1.348,ACTIVE,215.32,348.96,60.012,1555094704,"201051344000576","174011545737251",30.67,11.00,0,333.93,373.01,41.9,38.5,0.331,1263530.0,1263530.0,19774,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094713,375298.00
04/12/2019 14:45,2,1.340,ACTIVE,214.64,347.76,60.017,1555094704,"201051344001158","174011545737251",30.57,10.70,0,333.03,372.41,41.5,38.2,0.331,1240362.9,1240362.9,15998,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094714,375299.00
04/12/2019 14:45,2,1.326,ACTIVE,214.87,348.66,60.012,1555094704,"201051344000917","174011545737251",30.55,13.70,0,332.73,370.60,41.0,37.7,0.323,1255107.3,1255107.3,23670,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094715,375300.00
04/12/2019 14:45,2,1.395,ACTIVE,214.87,344.45,60.006,1555094704,"201051344000417","174011545737251",19.86,11.00,0,332.43,359.78,28.1,25.2,0.217,1008227.9,1008227.9,23859,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094716,375301.00
04/12/2019 14:45,2,1.355,ACTIVE,214.64,348.06,60.012,1555094704,"201051344000685","174011545737251",30.69,10.00,0,332.43,372.11,42.2,38.8,0.345,1259709.3,1259709.3,23881,0,0,0,L,1122011218,1,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094717,375302.00
04/12/2019 14:45,2,1.367,ACTIVE,214.87,347.76,60.043,1555094704,"201051344000651","174011545737251",30.34,12.30,0,334.54,371.81,42.1,38.7,0.327,1252476.1,1252476.1,23850,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094717,375303.00
04/12/2019 14:45,2,1.363,ACTIVE,213.96,346.26,60.017,1555094704,"201051344000594","174011545737251",30.61,12.30,0,333.03,371.81,42.3,38.9,0.318,1266324.8,1266324.8,47681,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094718,375304.00
04/12/2019 14:45,2,1.350,ACTIVE,214.64,347.76,59.980,1555094704,"201051344000469","174011545737251",30.75,10.70,0,333.03,372.71,42.1,38.7,0.340,1244915.8,1244915.8,15973,0,0,0,L,1122011218,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094719,375305.00
04/12/2019 14:45,2,1.400,ACTIVE,214.87,348.36,60.006,1555094704,"201051344000585","174011545737251",30.26,11.70,0,333.03,372.11,42.9,39.5,0.331,1265550.4,1265550.4,23908,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094720,375306.00
04/12/2019 14:45,2,1.336,ACTIVE,215.09,348.96,60.017,1555094704,"201051344000853","174011545737251",30.93,14.00,0,334.84,373.01,41.9,38.5,0.323,1268295.1,1268295.1,15574,0,0,0,L,1122011218,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094721,375307.00
04/12/2019 14:45,2,1.344,ACTIVE,214.64,347.16,60.006,1555094704,"201051344001145","174011545737251",30.73,10.30,0,333.63,372.11,41.9,38.5,0.331,1267998.3,1267998.3,23826,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094722,375308.00
04/12/2019 14:45,2,1.361,ACTIVE,214.64,347.76,60.006,1555094704,"201051344000438","174011545737251",31.01,11.00,0,333.93,373.31,42.8,39.4,0.331,1260820.2,1260820.2,23859,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094723,375309.00
04/12/2019 14:45,2,1.348,ACTIVE,214.41,346.26,60.006,1555094704,"201051344001135","174011545737251",30.83,14.00,0,332.13,370.00,42.1,38.7,0.323,1247715.6,1247715.6,23812,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094724,375310.00
04/12/2019 14:45,2,1.342,ACTIVE,214.64,347.46,59.975,1555094704,"201051344000983","174011545737251",30.73,12.00,0,332.73,372.71,41.8,38.4,0.340,1266421.1,1266421.1,15572,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094725,375311.00
04/12/2019 14:45,2,1.350,ACTIVE,214.87,347.76,60.001,1555094704,"201051344001203","174011545737251",30.49,12.00,0,333.93,372.11,41.7,38.3,0.331,1255439.7,1255439.7,23866,0,0,0,L,1122011218,1,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094726,375312.00
04/12/2019 14:45,2,1.330,ACTIVE,214.19,346.26,60.012,1555094704,"201051344001230","174011545737251",30.63,10.00,0,331.23,372.41,41.3,37.9,0.331,1252356.1,1252356.1,23685,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094727,375313.00
04/12/2019 14:45,2,1.346,ACTIVE,214.19,347.46,60.006,1555094704,"201051344000646","174011545737251",30.43,11.70,0,331.83,371.51,41.5,38.1,0.340,1245361.5,1245361.5,23835,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094728,375314.00
04/12/2019 14:45,2,1.350,ACTIVE,214.64,346.26,60.001,1555094704,"201051344000867","174011545737251",30.57,11.70,0,333.03,371.81,41.9,38.5,0.323,1243675.8,1243675.8,47762,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094729,375315.00
04/12/2019 14:45,2,1.352,ACTIVE,214.87,348.66,60.006,1555094704,"201051344000633","174011545737251",30.22,14.30,0,332.73,371.81,41.4,38.0,0.323,1242529.8,1242529.8,47808,0,0,0,L,1122011218,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094730,375316.00
04/12/2019 14:45,2,1.363,ACTIVE,214.19,347.16,59.964,1555094704,"201051344000955","174011545737251",30.81,13.00,0,332.73,370.30,42.6,39.2,0.336,1265233.6,1265233.6,23855,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094731,375317.00
04/12/2019 14:45,2,1.348,ACTIVE,214.41,346.26,60.006,1555094704,"201051344000648","174011545737251",30.49,10.30,0,333.63,372.11,41.6,38.3,0.331,1256359.5,1256359.5,47315,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094731,375318.00
04/12/2019 14:45,2,1.340,ACTIVE,214.87,347.46,59.964,1555094704,"201051344000645","174011545737251",30.65,11.70,0,334.54,373.01,41.6,38.3,0.327,1261151.2,1261151.2,47277,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094732,375319.00
04/12/2019 14:45,2,1.322,ACTIVE,214.64,347.76,60.006,1555094704,"201051344000569","174011545737251",31.17,12.30,0,334.24,372.41,41.8,38.4,0.331,1277200.5,1277200.5,15491,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094733,375320.00
04/12/2019 14:45,2,1.406,ACTIVE,214.87,351.67,60.001,1555094704,"179051228000119","174011545737251",30.93,14.00,0,335.44,377.82,44.1,40.6,0.345,64384.5,64384.5,15581,0,0,0,L,46974696,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555094734,375321.00
04/12/2019 15:00,2,1.613,ACTIVE,214.87,351.37,60.065,1555095604,"201051344000579","174011545737251",31.17,11.70,0,333.03,372.11,51.0,47.3,0.411,1276975.7,1276975.7,15942,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095605,375322.00
04/12/2019 15:00,2,1.625,ACTIVE,214.87,351.07,60.043,1555095604,"201051344001025","174011545737251",30.89,12.00,0,332.43,370.90,50.9,47.2,0.407,1259345.8,1259345.8,23869,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095606,375323.00
04/12/2019 15:00,2,1.600,ACTIVE,215.09,351.97,60.043,1555095604,"201051344001093","174011545737251",30.93,12.00,0,332.13,370.00,50.2,46.5,0.393,1243382.7,1243382.7,23902,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095607,375324.00
04/12/2019 15:00,2,1.611,ACTIVE,214.87,352.27,60.038,1555095604,"201051344000458","174011545737251",30.73,12.70,0,332.43,371.51,50.2,46.5,0.411,1260252.4,1260252.4,15690,0,0,0,L,1122011218,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095608,375325.00
04/12/2019 15:00,2,1.650,ACTIVE,214.64,350.77,60.049,1555095604,"201051344000890","174011545737251",30.83,11.70,0,331.23,370.90,51.5,47.8,0.411,1257945.2,1257945.2,23820,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095609,375326.00
04/12/2019 15:00,2,1.635,ACTIVE,214.87,349.26,60.049,1555095604,"201051344000988","174011545737251",20.08,11.70,0,332.43,362.79,33.3,30.2,0.270,973611.5,973611.5,16013,0,0,0,L,1122011218,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095610,375327.00
04/12/2019 15:00,2,1.611,ACTIVE,215.32,352.27,60.054,1555095604,"201051344000582","174011545737251",30.49,11.70,0,333.03,371.51,49.8,46.1,0.402,1237049.8,1237049.8,23793,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095611,375328.00
04/12/2019 15:00,2,1.621,ACTIVE,214.41,351.37,60.075,1555095604,"201051344000868","174011545737251",30.97,11.00,0,330.93,371.51,50.9,47.2,0.411,1245373.3,1245373.3,47741,0,0,0,L,1122011218,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095611,375329.00
04/12/2019 15:00,2,1.623,ACTIVE,215.32,353.17,60.059,1555095604,"201051344000576","174011545737251",30.81,11.30,0,332.43,373.01,50.7,47.0,0.411,1263540.1,1263540.1,19775,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095613,375330.00
04/12/2019 15:00,2,1.619,ACTIVE,215.09,352.57,60.059,1555095604,"201051344001158","174011545737251",30.57,11.70,0,332.73,371.51,50.1,46.5,0.411,1240372.9,1240372.9,15999,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095613,375331.00
04/12/2019 15:00,2,1.574,ACTIVE,215.09,351.67,60.054,1555095604,"201051344000917","174011545737251",31.07,14.30,0,332.43,370.90,49.6,45.9,0.398,1255117.2,1255117.2,23671,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095614,375332.00
04/12/2019 15:00,2,1.650,ACTIVE,215.09,347.76,60.054,1555095604,"201051344000417","174011545737251",20.16,12.00,0,332.43,360.69,33.7,30.6,0.265,1008234.5,1008234.5,23860,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095615,375333.00
04/12/2019 15:00,2,1.635,ACTIVE,214.87,351.97,60.049,1555095604,"201051344000685","174011545737251",30.69,11.00,0,332.73,372.11,50.9,47.2,0.424,1259719.5,1259719.5,23882,0,0,0,L,1122011218,1,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095616,375334.00
04/12/2019 15:00,2,1.654,ACTIVE,215.09,352.27,60.043,1555095604,"201051344000651","174011545737251",30.51,12.70,0,333.03,371.81,51.1,47.4,0.407,1252486.2,1252486.2,23851,0,0,0,L,1122011218,1,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095617,375335.00
04/12/2019 15:00,2,1.641,ACTIVE,214.41,350.47,60.049,1555095604,"201051344000594","174011545737251",30.91,13.70,0,330.33,371.21,51.4,47.7,0.398,1266335.0,1266335.0,47682,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095618,375336.00
04/12/2019 15:00,2,1.645,ACTIVE,215.09,352.27,60.075,1555095604,"201051344000469","174011545737251",30.69,11.00,0,332.13,372.71,51.1,47.4,0.429,1244926.0,1244926.0,15974,0,0,0,L,1122011218,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095619,375337.00
04/12/2019 15:00,2,1.662,ACTIVE,215.09,351.67,60.006,1555095604,"201051344000585","174011545737251",31.01,12.30,0,331.83,372.11,52.2,48.5,0.407,1265560.8,1265560.8,23909,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095620,375338.00
04/12/2019 15:00,2,1.629,ACTIVE,215.54,353.17,59.996,1555095604,"201051344000853","174011545737251",31.11,14.70,0,334.54,372.71,51.3,47.6,0.393,1268305.3,1268305.3,15575,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095621,375339.00
04/12/2019 15:00,2,1.648,ACTIVE,214.87,351.07,60.054,1555095604,"201051344001145","174011545737251",30.51,11.00,0,333.03,372.11,51.0,47.3,0.407,1268008.4,1268008.4,23827,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095622,375340.00
04/12/2019 15:00,2,1.641,ACTIVE,214.87,351.37,60.049,1555095604,"201051344000438","174011545737251",31.23,11.70,0,333.03,372.71,52.0,48.2,0.415,1260830.5,1260830.5,23860,0,0,0,L,1122011218,1,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095623,375341.00
04/12/2019 15:00,2,1.656,ACTIVE,214.87,350.47,60.070,1555095604,"201051344001135","174011545737251",30.65,14.70,0,331.53,370.30,51.5,47.8,0.402,1247725.8,1247725.8,23813,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095624,375342.00
04/12/2019 15:00,2,1.619,ACTIVE,215.09,351.97,60.054,1555095604,"201051344000983","174011545737251",31.17,12.70,0,332.13,372.71,51.1,47.4,0.415,1266431.3,1266431.3,15573,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095625,375343.00
04/12/2019 15:00,2,1.652,ACTIVE,215.09,350.47,60.028,1555095604,"201051344001203","174011545737251",30.63,13.00,0,333.33,372.41,51.2,47.5,0.411,1255449.8,1255449.8,23867,0,0,0,L,1122011218,1,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095625,375344.00
04/12/2019 15:00,2,1.611,ACTIVE,214.64,350.47,60.049,1555095604,"201051344001230","174011545737251",30.99,11.00,0,330.63,369.70,50.5,46.9,0.402,1252366.1,1252366.1,23686,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095626,375345.00
04/12/2019 15:00,2,1.629,ACTIVE,214.41,351.37,60.038,1555095604,"201051344000646","174011545737251",30.85,12.30,0,331.83,371.51,51.0,47.3,0.420,1245371.6,1245371.6,23836,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095627,375346.00
04/12/2019 15:00,2,1.629,ACTIVE,214.87,351.67,60.049,1555095604,"201051344000867","174011545737251",31.05,12.00,0,331.83,371.81,51.3,47.6,0.407,1243686.0,1243686.0,47763,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095628,375347.00
04/12/2019 15:00,2,1.645,ACTIVE,215.32,352.57,60.038,1555095604,"201051344000633","174011545737251",30.63,15.00,0,331.83,371.81,51.1,47.4,0.393,1242539.9,1242539.9,47809,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095629,375348.00
04/12/2019 15:00,2,1.664,ACTIVE,214.41,351.07,60.043,1555095604,"201051344000955","174011545737251",30.91,14.00,0,331.23,370.60,52.1,48.3,0.415,1265243.9,1265243.9,23856,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095630,375349.00
04/12/2019 15:00,2,1.641,ACTIVE,214.87,351.37,60.049,1555095604,"201051344000648","174011545737251",30.77,10.70,0,332.13,372.11,51.2,47.5,0.415,1256369.7,1256369.7,47316,0,0,0,L,1122011218,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095631,375350.00
04/12/2019 15:00,2,1.650,ACTIVE,215.32,353.17,60.059,1555095604,"201051344000645","174011545737251",30.75,12.00,0,333.03,373.31,51.5,47.8,0.411,1261161.4,1261161.4,47278,0,0,0,L,1122011218,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095632,375351.00
04/12/2019 15:00,2,1.635,ACTIVE,214.87,351.97,60.028,1555095604,"201051344000569","174011545737251",31.17,13.00,0,331.83,372.71,51.7,47.9,0.415,1277210.8,1277210.8,15492,0,0,0,L,1122011218,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095633,375352.00
04/12/2019 15:00,2,1.729,ACTIVE,215.32,356.18,60.043,1555095604,"179051228000119","174011545737251",30.79,14.70,0,333.33,379.02,53.9,50.1,0.429,64395.3,64395.3,15582,0,0,0,L,46974696,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555095634,375353.00
04/12/2019 15:15,2,1.260,ACTIVE,214.64,347.46,60.049,1555096504,"201051344000579","174011545737251",30.77,12.30,0,331.83,373.61,39.3,36.0,0.309,1276986.6,1276986.6,15943,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096505,375354.00
04/12/2019 15:15,2,1.273,ACTIVE,213.96,345.66,60.049,1555096504,"201051344001025","174011545737251",30.06,12.70,0,331.53,373.01,38.8,35.5,0.296,1259356.6,1259356.6,23870,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096506,375355.00
04/12/2019 15:15,2,1.227,ACTIVE,213.96,346.26,60.043,1555096504,"201051344001093","174011545737251",30.75,12.30,0,333.03,372.71,38.2,35.0,0.296,1243393.4,1243393.4,23903,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096507,375356.00
04/12/2019 15:15,2,1.240,ACTIVE,214.41,347.16,60.054,1555096504,"201051344000458","174011545737251",30.40,13.30,0,327.62,373.31,38.1,34.9,0.305,1260263.1,1260263.1,15691,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096508,375357.00
04/12/2019 15:15,2,1.264,ACTIVE,213.74,345.96,60.033,1555096504,"201051344000890","174011545737251",30.67,12.00,0,330.03,373.01,39.3,36.0,0.296,1257956.2,1257956.2,23821,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096509,375358.00
04/12/2019 15:15,2,1.262,ACTIVE,214.41,345.66,60.038,1555096504,"201051344000988","174011545737251",19.56,12.00,0,322.81,363.69,25.0,22.2,0.194,973618.4,973618.4,16014,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096510,375359.00
04/12/2019 15:15,2,1.229,ACTIVE,214.41,346.56,60.038,1555096504,"201051344000582","174011545737251",30.28,12.30,0,327.92,373.61,37.7,34.4,0.292,1237060.3,1237060.3,23794,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096511,375360.00
04/12/2019 15:15,2,1.252,ACTIVE,214.19,346.86,60.049,1555096504,"201051344000868","174011545737251",30.26,11.00,0,326.42,373.01,38.4,35.2,0.296,1245384.0,1245384.0,47742,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096512,375361.00
04/12/2019 15:15,2,1.215,ACTIVE,214.87,348.36,60.070,1555096504,"201051344000576","174011545737251",30.91,11.30,0,328.22,375.11,38.1,34.8,0.305,1263550.8,1263550.8,19776,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096513,375362.00
04/12/2019 15:15,2,1.215,ACTIVE,214.64,347.46,60.038,1555096504,"201051344001158","174011545737251",30.57,12.00,0,330.93,373.31,37.6,34.4,0.301,1240383.4,1240383.4,16000,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096514,375363.00
04/12/2019 15:15,2,1.199,ACTIVE,214.19,346.86,60.017,1555096504,"201051344000917","174011545737251",30.45,14.70,0,326.42,372.41,37.0,33.8,0.292,1255127.6,1255127.6,23672,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096515,375364.00
04/12/2019 15:15,2,1.266,ACTIVE,214.41,342.65,60.038,1555096504,"201051344000417","174011545737251",19.82,12.30,0,323.72,361.89,25.4,22.6,0.190,1008241.4,1008241.4,23861,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096516,375365.00
04/12/2019 15:15,2,1.205,ACTIVE,214.19,346.86,60.043,1555096504,"201051344000685","174011545737251",31.01,11.30,0,329.13,373.61,37.9,34.7,0.314,1259730.1,1259730.1,23883,0,0,0,L,1122011218,1,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096517,375366.00
04/12/2019 15:15,2,1.223,ACTIVE,214.19,346.56,60.043,1555096504,"201051344000651","174011545737251",30.67,13.00,0,330.33,373.31,38.0,34.8,0.296,1252496.9,1252496.9,23852,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096518,375367.00
04/12/2019 15:15,2,1.229,ACTIVE,213.96,346.56,60.038,1555096504,"201051344000594","174011545737251",30.77,13.70,0,327.02,372.41,38.4,35.1,0.287,1266345.8,1266345.8,47683,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096519,375368.00
04/12/2019 15:15,2,1.232,ACTIVE,214.87,347.76,60.049,1555096504,"201051344000469","174011545737251",30.49,11.70,0,328.22,373.91,38.1,34.8,0.309,1244936.7,1244936.7,15975,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096519,375369.00
04/12/2019 15:15,2,1.246,ACTIVE,214.19,346.26,60.054,1555096504,"201051344000585","174011545737251",30.87,13.00,0,328.22,373.31,39.0,35.7,0.301,1265571.7,1265571.7,23910,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096520,375370.00
04/12/2019 15:15,2,1.227,ACTIVE,215.09,348.96,60.049,1555096504,"201051344000853","174011545737251",30.47,15.30,0,329.13,375.41,37.9,34.7,0.287,1268316.0,1268316.0,15576,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096521,375371.00
04/12/2019 15:15,2,1.209,ACTIVE,214.19,346.86,60.059,1555096504,"201051344001145","174011545737251",30.71,11.30,0,332.13,373.61,37.7,34.4,0.292,1268019.0,1268019.0,23828,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096522,375372.00
04/12/2019 15:15,2,1.250,ACTIVE,214.19,346.86,60.049,1555096504,"201051344000438","174011545737251",30.47,12.30,0,328.52,373.61,38.6,35.3,0.305,1260841.4,1260841.4,23861,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096523,375373.00
04/12/2019 15:15,2,1.229,ACTIVE,213.96,345.06,60.065,1555096504,"201051344001135","174011545737251",30.63,15.00,0,329.43,372.41,38.1,34.9,0.287,1247736.5,1247736.5,23814,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096524,375374.00
04/12/2019 15:15,2,1.219,ACTIVE,214.41,347.76,60.043,1555096504,"201051344000983","174011545737251",30.57,13.00,0,330.03,373.61,37.8,34.5,0.305,1266441.9,1266441.9,15574,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096525,375375.00
04/12/2019 15:15,2,1.209,ACTIVE,214.19,345.66,60.054,1555096504,"201051344001203","174011545737251",30.59,13.70,0,326.72,373.61,37.5,34.3,0.287,1255460.4,1255460.4,23868,0,0,0,L,1122011218,1,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096526,375376.00
04/12/2019 15:15,2,1.193,ACTIVE,213.74,345.06,60.081,1555096504,"201051344001230","174011545737251",30.53,11.30,0,328.82,372.71,37.0,33.8,0.296,1252376.6,1252376.6,23687,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096527,375377.00
04/12/2019 15:15,2,1.201,ACTIVE,213.74,345.96,60.017,1555096504,"201051344000646","174011545737251",30.75,13.00,0,327.32,373.31,37.5,34.3,0.292,1245382.2,1245382.2,23837,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096528,375378.00
04/12/2019 15:15,2,1.221,ACTIVE,214.64,346.86,60.049,1555096504,"201051344000867","174011545737251",30.49,12.30,0,327.92,373.31,37.8,34.5,0.283,1243696.7,1243696.7,47764,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096529,375379.00
04/12/2019 15:15,2,1.201,ACTIVE,214.64,348.06,60.038,1555096504,"201051344000633","174011545737251",30.69,15.30,0,331.23,373.31,37.4,34.1,0.283,1242550.5,1242550.5,47810,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096530,375380.00
04/12/2019 15:15,2,1.219,ACTIVE,213.51,345.06,60.022,1555096504,"201051344000955","174011545737251",30.97,14.30,0,330.03,372.11,38.2,35.0,0.287,1265254.8,1265254.8,23857,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096531,375381.00
04/12/2019 15:15,2,1.221,ACTIVE,214.64,347.16,60.054,1555096504,"201051344000648","174011545737251",30.38,11.00,0,327.32,373.91,37.6,34.3,0.292,1256380.3,1256380.3,47317,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096532,375382.00
04/12/2019 15:15,2,1.209,ACTIVE,214.87,347.76,60.038,1555096504,"201051344000645","174011545737251",30.53,12.00,0,330.03,375.11,37.4,34.2,0.292,1261172.0,1261172.0,47279,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096533,375383.00
04/12/2019 15:15,2,1.223,ACTIVE,214.64,347.16,60.049,1555096504,"201051344000569","174011545737251",30.34,13.30,0,329.43,374.51,37.6,34.4,0.292,1277221.4,1277221.4,15493,0,0,0,L,1122011218,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096534,375384.00
04/12/2019 15:15,2,1.287,ACTIVE,214.87,351.07,60.043,1555096504,"179051228000119","174011545737251",30.53,14.70,0,328.22,381.12,39.9,36.6,0.301,64406.5,64406.5,15583,0,0,0,L,46974696,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555096535,375385.00
04/12/2019 15:30,2,1.021,ACTIVE,213.96,344.76,60.022,1555097404,"201051344000579","174011545737251",30.89,12.30,0,333.63,365.80,32.0,29.0,0.234,1276994.3,1276994.3,15944,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097405,375386.00
04/12/2019 15:30,2,1.008,ACTIVE,213.74,342.65,60.028,1555097404,"201051344001025","174011545737251",30.77,12.30,0,331.23,363.39,31.5,28.5,0.239,1259364.2,1259364.2,23871,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097406,375387.00
04/12/2019 15:30,2,1.006,ACTIVE,213.74,343.25,60.022,1555097404,"201051344001093","174011545737251",30.55,12.00,0,331.23,363.09,31.1,28.1,0.230,1243400.8,1243400.8,23904,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097407,375388.00
04/12/2019 15:30,2,1.000,ACTIVE,213.96,344.45,60.022,1555097404,"201051344000458","174011545737251",30.69,13.00,0,332.73,363.99,31.1,28.1,0.243,1260270.5,1260270.5,15692,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097408,375389.00
04/12/2019 15:30,2,1.031,ACTIVE,213.51,342.95,60.022,1555097404,"201051344000890","174011545737251",30.61,12.30,0,330.93,363.39,32.0,29.0,0.234,1257963.8,1257963.8,23822,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097409,375390.00
04/12/2019 15:30,2,1.002,ACTIVE,214.19,343.85,60.033,1555097404,"201051344000988","174011545737251",20.00,11.70,0,333.33,357.98,20.3,17.7,0.155,973623.1,973623.1,16015,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097410,375391.00
04/12/2019 15:30,2,0.994,ACTIVE,214.19,344.15,60.028,1555097404,"201051344000582","174011545737251",30.43,12.00,0,332.13,363.09,30.7,27.7,0.234,1237067.7,1237067.7,23795,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097411,375392.00
04/12/2019 15:30,2,1.016,ACTIVE,213.96,344.76,60.022,1555097404,"201051344000868","174011545737251",30.51,11.00,0,330.93,364.29,31.5,28.4,0.239,1245391.5,1245391.5,47743,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097412,375393.00
04/12/2019 15:30,2,1.014,ACTIVE,214.64,345.36,60.065,1555097404,"201051344000576","174011545737251",30.34,11.30,0,333.33,366.10,31.2,28.2,0.239,1263558.3,1263558.3,19777,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097413,375394.00
04/12/2019 15:30,2,0.988,ACTIVE,214.19,344.15,60.033,1555097404,"201051344001158","174011545737251",30.61,12.00,0,332.73,364.89,30.7,27.7,0.239,1240390.7,1240390.7,16001,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097414,375395.00
04/12/2019 15:30,2,0.977,ACTIVE,213.74,343.85,60.033,1555097404,"201051344000917","174011545737251",30.42,14.00,0,331.23,362.49,30.2,27.2,0.225,1255134.8,1255134.8,23673,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097415,375396.00
04/12/2019 15:30,2,1.043,ACTIVE,213.74,340.85,60.038,1555097404,"201051344000417","174011545737251",19.84,12.70,0,332.13,355.28,21.0,18.3,0.155,1008246.2,1008246.2,23862,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097416,375397.00
04/12/2019 15:30,2,1.008,ACTIVE,213.74,344.15,60.028,1555097404,"201051344000685","174011545737251",30.24,11.70,0,331.53,363.39,30.9,27.9,0.247,1259737.5,1259737.5,23884,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097417,375398.00
04/12/2019 15:30,2,1.020,ACTIVE,213.96,343.55,60.033,1555097404,"201051344000651","174011545737251",30.26,12.30,0,332.43,363.39,31.3,28.3,0.243,1252504.4,1252504.4,23853,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097418,375399.00
04/12/2019 15:30,2,1.014,ACTIVE,213.74,343.55,60.033,1555097404,"201051344000594","174011545737251",30.71,14.00,0,331.23,363.99,31.6,28.6,0.230,1266353.3,1266353.3,47684,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097419,375400.00
04/12/2019 15:30,2,1.004,ACTIVE,214.19,344.15,60.022,1555097404,"201051344000469","174011545737251",30.89,11.30,0,333.03,364.59,31.4,28.4,0.243,1244944.1,1244944.1,15976,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097419,375401.00
04/12/2019 15:30,2,1.047,ACTIVE,213.74,344.76,60.001,1555097404,"201051344000585","174011545737251",30.55,13.00,0,331.83,363.69,32.5,29.4,0.234,1265579.4,1265579.4,23911,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097420,375402.00
04/12/2019 15:30,2,1.010,ACTIVE,214.64,345.06,60.033,1555097404,"201051344000853","174011545737251",30.55,15.00,0,335.14,364.59,31.2,28.2,0.239,1268323.4,1268323.4,15577,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097421,375403.00
04/12/2019 15:30,2,1.002,ACTIVE,213.74,343.25,60.049,1555097404,"201051344001145","174011545737251",30.49,11.70,0,332.43,363.09,31.0,28.0,0.239,1268026.4,1268026.4,23829,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097422,375404.00
04/12/2019 15:30,2,1.025,ACTIVE,213.74,343.55,60.033,1555097404,"201051344000438","174011545737251",30.91,12.30,0,331.53,363.09,32.1,29.1,0.243,1260849.0,1260849.0,23862,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097423,375405.00
04/12/2019 15:30,2,1.018,ACTIVE,213.51,342.05,60.043,1555097404,"201051344001135","174011545737251",30.75,14.70,0,331.53,361.59,31.7,28.7,0.234,1247744.0,1247744.0,23815,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097424,375406.00
04/12/2019 15:30,2,1.016,ACTIVE,213.96,342.95,60.038,1555097404,"201051344000983","174011545737251",30.67,12.70,0,333.03,364.29,31.6,28.6,0.247,1266449.3,1266449.3,15575,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097425,375407.00
04/12/2019 15:30,2,1.014,ACTIVE,213.96,343.25,60.070,1555097404,"201051344001203","174011545737251",30.38,13.00,0,332.13,363.09,31.2,28.2,0.243,1255467.8,1255467.8,23869,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097426,375408.00
04/12/2019 15:30,2,0.998,ACTIVE,213.51,342.35,60.038,1555097404,"201051344001230","174011545737251",30.30,11.70,0,329.13,361.59,30.6,27.6,0.234,1252383.8,1252383.8,23688,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097427,375409.00
04/12/2019 15:30,2,1.016,ACTIVE,213.29,343.85,60.038,1555097404,"201051344000646","174011545737251",30.38,13.00,0,330.03,362.79,31.3,28.3,0.243,1245389.5,1245389.5,23838,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097428,375410.00
04/12/2019 15:30,2,1.023,ACTIVE,213.96,342.95,60.012,1555097404,"201051344000867","174011545737251",30.55,12.30,0,332.43,363.39,31.7,28.7,0.239,1243704.1,1243704.1,47765,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097429,375411.00
04/12/2019 15:30,2,1.016,ACTIVE,214.41,345.36,60.033,1555097404,"201051344000633","174011545737251",30.36,14.70,0,332.43,364.59,31.2,28.2,0.239,1242557.8,1242557.8,47811,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097430,375412.00
04/12/2019 15:30,2,1.014,ACTIVE,213.06,344.45,60.070,1555097404,"201051344000955","174011545737251",31.19,13.70,0,330.03,361.89,32.0,29.0,0.239,1265262.3,1265262.3,23858,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097431,375413.00
04/12/2019 15:30,2,1.031,ACTIVE,213.96,343.25,60.070,1555097404,"201051344000648","174011545737251",30.36,10.70,0,333.33,363.99,31.7,28.7,0.243,1256387.7,1256387.7,47318,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097432,375414.00
04/12/2019 15:30,2,1.020,ACTIVE,214.41,344.76,60.038,1555097404,"201051344000645","174011545737251",30.55,11.70,0,333.93,364.59,31.6,28.6,0.239,1261179.4,1261179.4,47280,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097433,375415.00
