ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 15:30,2,1.037,ACTIVE,213.96,343.85,60.028,1555097404,"201051344000569","174011545737251",30.42,13.30,0,333.03,363.39,32.0,28.9,0.243,1277228.9,1277228.9,15494,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097434,375416.00
04/12/2019 15:30,2,1.086,ACTIVE,214.19,347.76,60.059,1555097404,"179051228000119","174011545737251",30.81,14.70,0,333.93,368.20,34.0,30.9,0.247,64414.5,64414.5,15584,0,0,0,L,46974696,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555097435,375417.00
04/12/2019 15:45,2,1.256,ACTIVE,214.64,346.86,59.975,1555098304,"201051344000579","174011545737251",30.71,12.30,0,333.33,363.99,39.1,35.8,0.305,1277001.8,1277001.8,15945,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098305,375418.00
04/12/2019 15:45,2,1.230,ACTIVE,214.41,346.26,59.980,1555098304,"201051344001025","174011545737251",31.11,12.00,0,331.53,364.29,38.8,35.5,0.296,1259371.6,1259371.6,23872,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098306,375419.00
04/12/2019 15:45,2,1.240,ACTIVE,214.41,346.56,59.990,1555098304,"201051344001093","174011545737251",30.73,11.30,0,331.53,363.39,38.6,35.3,0.283,1243408.1,1243408.1,23905,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098307,375420.00
04/12/2019 15:45,2,1.225,ACTIVE,214.41,345.36,59.985,1555098304,"201051344000458","174011545737251",30.63,13.00,0,333.03,363.39,38.1,34.8,0.305,1260277.7,1260277.7,15693,0,0,0,L,1122011218,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098308,375421.00
04/12/2019 15:45,2,1.258,ACTIVE,214.19,345.36,59.980,1555098304,"201051344000890","174011545737251",30.81,12.70,0,330.63,365.49,39.3,36.0,0.301,1257971.3,1257971.3,23823,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098309,375422.00
04/12/2019 15:45,2,1.246,ACTIVE,214.64,344.76,59.990,1555098304,"201051344000988","174011545737251",19.86,11.70,0,332.43,356.78,25.1,22.3,0.199,973627.7,973627.7,16016,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098310,375423.00
04/12/2019 15:45,2,1.225,ACTIVE,214.87,347.16,59.990,1555098304,"201051344000582","174011545737251",30.45,11.00,0,330.93,363.69,37.8,34.6,0.292,1237074.8,1237074.8,23796,0,0,0,L,1122011218,1,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098311,375424.00
04/12/2019 15:45,2,1.248,ACTIVE,214.19,345.96,59.990,1555098304,"201051344000868","174011545737251",30.49,11.00,0,331.83,363.39,38.5,35.3,0.296,1245398.8,1245398.8,47744,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098312,375425.00
04/12/2019 15:45,2,1.219,ACTIVE,215.09,347.76,59.990,1555098304,"201051344000576","174011545737251",30.91,11.00,0,332.13,363.99,38.2,34.9,0.301,1263565.5,1263565.5,19778,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098313,375426.00
04/12/2019 15:45,2,1.227,ACTIVE,214.41,345.66,59.969,1555098304,"201051344001158","174011545737251",30.34,12.00,0,331.53,363.09,37.7,34.4,0.296,1240397.9,1240397.9,16002,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098314,375427.00
04/12/2019 15:45,2,1.199,ACTIVE,214.64,346.56,59.980,1555098304,"201051344000917","174011545737251",30.71,13.00,0,330.93,362.49,37.3,34.1,0.287,1255141.8,1255141.8,23674,0,0,0,L,1122011218,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098315,375428.00
04/12/2019 15:45,2,1.246,ACTIVE,214.41,343.25,60.001,1555098304,"201051344000417","174011545737251",20.18,12.70,0,330.63,354.67,25.5,22.7,0.194,1008250.9,1008250.9,23863,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098316,375429.00
04/12/2019 15:45,2,1.227,ACTIVE,214.41,346.86,59.985,1555098304,"201051344000685","174011545737251",30.63,11.70,0,330.33,363.69,38.1,34.8,0.314,1259744.7,1259744.7,23885,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098316,375430.00
04/12/2019 15:45,2,1.219,ACTIVE,214.64,346.56,60.006,1555098304,"201051344000651","174011545737251",31.07,11.30,0,331.83,363.69,38.4,35.1,0.301,1252511.6,1252511.6,23854,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098317,375431.00
04/12/2019 15:45,2,1.238,ACTIVE,214.19,345.06,59.959,1555098304,"201051344000594","174011545737251",30.69,14.00,0,330.33,362.19,38.5,35.2,0.292,1266360.6,1266360.6,47685,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098318,375432.00
04/12/2019 15:45,2,1.225,ACTIVE,214.64,346.86,59.990,1555098304,"201051344000469","174011545737251",30.95,11.00,0,331.53,363.69,38.4,35.2,0.309,1244951.4,1244951.4,15977,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098319,375433.00
04/12/2019 15:45,2,1.268,ACTIVE,214.64,347.16,59.985,1555098304,"201051344000585","174011545737251",30.65,12.70,0,331.83,364.29,39.3,36.0,0.305,1265587.0,1265587.0,23912,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098320,375434.00
04/12/2019 15:45,2,1.232,ACTIVE,215.09,347.16,59.985,1555098304,"201051344000853","174011545737251",30.59,14.30,0,332.73,364.29,38.2,35.0,0.296,1268330.7,1268330.7,15578,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098321,375435.00
04/12/2019 15:45,2,1.230,ACTIVE,214.41,346.26,59.985,1555098304,"201051344001145","174011545737251",30.53,11.30,0,332.13,363.39,38.1,34.9,0.296,1268033.5,1268033.5,23830,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098322,375436.00
04/12/2019 15:45,2,1.242,ACTIVE,214.41,346.56,59.990,1555098304,"201051344000438","174011545737251",31.09,12.00,0,330.93,366.10,39.1,35.8,0.309,1260856.4,1260856.4,23863,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098323,375437.00
04/12/2019 15:45,2,1.234,ACTIVE,214.19,344.76,59.990,1555098304,"201051344001135","174011545737251",30.89,13.70,0,330.93,361.89,38.6,35.3,0.296,1247751.3,1247751.3,23816,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098324,375438.00
04/12/2019 15:45,2,1.223,ACTIVE,214.41,345.66,59.990,1555098304,"201051344000983","174011545737251",30.91,12.70,0,329.43,363.39,38.3,35.1,0.309,1266456.6,1266456.6,15576,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098325,375439.00
04/12/2019 15:45,2,1.230,ACTIVE,214.64,345.96,59.985,1555098304,"201051344001203","174011545737251",30.59,12.30,0,331.53,363.99,38.2,34.9,0.305,1255475.0,1255475.0,23870,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098326,375440.00
04/12/2019 15:45,2,1.213,ACTIVE,214.19,345.36,59.996,1555098304,"201051344001230","174011545737251",30.71,12.00,0,329.73,363.09,37.8,34.5,0.296,1252390.9,1252390.9,23689,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098327,375441.00
04/12/2019 15:45,2,1.225,ACTIVE,213.96,345.66,59.985,1555098304,"201051344000646","174011545737251",30.79,13.00,0,330.03,363.39,38.2,34.9,0.305,1245396.8,1245396.8,23839,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098328,375442.00
04/12/2019 15:45,2,1.254,ACTIVE,214.64,345.66,59.985,1555098304,"201051344000867","174011545737251",30.26,12.30,0,330.93,362.79,38.4,35.2,0.292,1243711.4,1243711.4,47766,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098329,375443.00
04/12/2019 15:45,2,1.230,ACTIVE,214.87,347.46,60.028,1555098304,"201051344000633","174011545737251",30.51,14.00,0,331.83,363.09,38.1,34.8,0.292,1242565.1,1242565.1,47812,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098329,375444.00
04/12/2019 15:45,2,1.258,ACTIVE,213.96,346.26,60.012,1555098304,"201051344000955","174011545737251",30.67,13.30,0,330.93,362.79,39.1,35.8,0.301,1265269.8,1265269.8,23859,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098330,375445.00
04/12/2019 15:45,2,1.250,ACTIVE,214.64,345.66,59.990,1555098304,"201051344000648","174011545737251",30.32,10.70,0,331.23,363.09,38.4,35.2,0.305,1256395.0,1256395.0,47319,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098331,375446.00
04/12/2019 15:45,2,1.234,ACTIVE,214.87,346.56,59.990,1555098304,"201051344000645","174011545737251",30.67,11.70,0,332.43,363.69,38.4,35.1,0.296,1261186.7,1261186.7,47281,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098332,375447.00
04/12/2019 15:45,2,1.246,ACTIVE,214.64,345.96,59.990,1555098304,"201051344000569","174011545737251",30.67,13.00,0,331.53,363.39,38.7,35.4,0.309,1277236.3,1277236.3,15495,0,0,0,L,1122011218,1,121.55,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098333,375448.00
04/12/2019 15:45,2,1.311,ACTIVE,214.87,350.17,59.980,1555098304,"179051228000119","174011545737251",30.79,14.30,0,331.83,366.40,40.9,37.5,0.314,64422.3,64422.3,15585,0,0,0,L,46974696,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555098334,375449.00
04/12/2019 16:00,2,1.521,ACTIVE,214.41,349.26,59.996,1555099204,"201051344000579","174011545737251",30.63,13.00,0,332.13,372.41,47.3,43.7,0.371,1277012.7,1277012.7,15946,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099205,375450.00
04/12/2019 16:00,2,1.492,ACTIVE,213.51,348.36,59.990,1555099204,"201051344001025","174011545737251",31.21,12.30,0,332.43,372.11,47.2,43.6,0.371,1259382.4,1259382.4,23873,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099206,375451.00
04/12/2019 16:00,2,1.510,ACTIVE,213.51,348.66,60.001,1555099204,"201051344001093","174011545737251",30.57,11.30,0,331.83,371.81,46.7,43.2,0.362,1243418.9,1243418.9,23906,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099207,375452.00
04/12/2019 16:00,2,1.496,ACTIVE,214.41,348.96,59.996,1555099204,"201051344000458","174011545737251",30.53,13.30,0,331.23,371.81,46.3,42.7,0.380,1260288.4,1260288.4,15694,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099208,375453.00
04/12/2019 16:00,2,1.523,ACTIVE,213.29,347.76,60.001,1555099204,"201051344000890","174011545737251",30.89,13.30,0,331.53,370.60,47.7,44.1,0.376,1257982.3,1257982.3,23824,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099209,375454.00
04/12/2019 16:00,2,1.521,ACTIVE,214.41,346.86,59.996,1555099204,"201051344000988","174011545737251",19.90,12.00,0,332.13,363.09,30.7,27.7,0.247,973634.6,973634.6,16017,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099210,375455.00
04/12/2019 16:00,2,1.475,ACTIVE,214.19,349.56,59.996,1555099204,"201051344000582","174011545737251",30.83,10.70,0,331.83,371.51,46.1,42.5,0.376,1237085.4,1237085.4,23797,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099211,375456.00
04/12/2019 16:00,2,1.514,ACTIVE,213.96,348.36,59.996,1555099204,"201051344000868","174011545737251",30.65,11.00,0,331.23,371.81,47.0,43.5,0.367,1245409.7,1245409.7,47745,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099212,375457.00
04/12/2019 16:00,2,1.508,ACTIVE,214.87,350.77,59.990,1555099204,"201051344000576","174011545737251",30.59,11.30,0,331.83,372.41,46.7,43.2,0.371,1263576.3,1263576.3,19779,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099213,375458.00
04/12/2019 16:00,2,1.486,ACTIVE,214.41,349.26,59.996,1555099204,"201051344001158","174011545737251",30.61,12.30,0,332.13,371.51,46.1,42.6,0.371,1240408.5,1240408.5,16003,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099214,375459.00
04/12/2019 16:00,2,1.465,ACTIVE,213.74,348.96,59.996,1555099204,"201051344000917","174011545737251",30.83,13.00,0,331.83,370.30,45.8,42.2,0.358,1255152.3,1255152.3,23675,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099215,375460.00
04/12/2019 16:00,2,1.541,ACTIVE,213.51,344.45,59.990,1555099204,"201051344000417","174011545737251",19.84,13.00,0,332.13,359.48,31.0,28.0,0.243,1008257.9,1008257.9,23864,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099216,375461.00
04/12/2019 16:00,2,1.512,ACTIVE,213.74,348.66,59.964,1555099204,"201051344000685","174011545737251",30.42,11.70,0,331.23,371.21,46.6,43.1,0.393,1259755.5,1259755.5,23886,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099217,375462.00
04/12/2019 16:00,2,1.518,ACTIVE,213.74,348.96,60.001,1555099204,"201051344000651","174011545737251",30.61,11.30,0,332.73,371.21,47.1,43.5,0.376,1252522.5,1252522.5,23855,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099218,375463.00
04/12/2019 16:00,2,1.508,ACTIVE,213.74,348.66,59.996,1555099204,"201051344000594","174011545737251",30.77,15.00,0,330.03,370.00,47.1,43.5,0.358,1266371.4,1266371.4,47686,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099219,375464.00
04/12/2019 16:00,2,1.504,ACTIVE,214.64,349.56,59.996,1555099204,"201051344000469","174011545737251",30.85,10.70,0,331.83,372.11,47.0,43.5,0.389,1244962.2,1244962.2,15978,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099219,375465.00
04/12/2019 16:00,2,1.545,ACTIVE,213.96,348.66,59.996,1555099204,"201051344000585","174011545737251",30.69,12.70,0,332.73,371.51,48.0,44.5,0.367,1265598.0,1265598.0,23913,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099220,375466.00
04/12/2019 16:00,2,1.508,ACTIVE,215.09,350.17,59.985,1555099204,"201051344000853","174011545737251",30.73,14.70,0,333.63,372.71,47.0,43.4,0.362,1268341.5,1268341.5,15579,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099221,375467.00
04/12/2019 16:00,2,1.492,ACTIVE,213.74,348.96,59.996,1555099204,"201051344001145","174011545737251",30.89,11.70,0,332.13,371.81,46.8,43.2,0.376,1268044.3,1268044.3,23831,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099222,375468.00
04/12/2019 16:00,2,1.537,ACTIVE,213.74,348.36,60.017,1555099204,"201051344000438","174011545737251",30.55,12.30,0,332.13,371.81,47.6,44.0,0.384,1260867.4,1260867.4,23864,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099223,375469.00
04/12/2019 16:00,2,1.520,ACTIVE,213.51,346.86,59.996,1555099204,"201051344001135","174011545737251",30.63,14.00,0,331.23,370.60,47.1,43.6,0.367,1247762.2,1247762.2,23817,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099224,375470.00
04/12/2019 16:00,2,1.496,ACTIVE,214.41,349.26,60.028,1555099204,"201051344000983","174011545737251",30.87,13.30,0,332.13,371.81,46.8,43.3,0.380,1266467.4,1266467.4,15577,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099225,375471.00
04/12/2019 16:00,2,1.510,ACTIVE,213.74,348.66,60.001,1555099204,"201051344001203","174011545737251",30.59,12.70,0,332.13,371.51,46.8,43.3,0.380,1255485.8,1255485.8,23871,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099226,375472.00
04/12/2019 16:00,2,1.492,ACTIVE,213.29,347.76,59.985,1555099204,"201051344001230","174011545737251",30.55,12.30,0,330.63,370.30,46.2,42.7,0.371,1252401.5,1252401.5,23690,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099227,375473.00
04/12/2019 16:00,2,1.498,ACTIVE,213.29,348.36,59.996,1555099204,"201051344000646","174011545737251",30.71,13.30,0,330.63,371.21,46.6,43.0,0.376,1245407.5,1245407.5,23840,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099228,375474.00
04/12/2019 16:00,2,1.504,ACTIVE,214.41,348.36,60.001,1555099204,"201051344000867","174011545737251",30.85,12.30,0,331.23,371.21,47.0,43.5,0.371,1243722.2,1243722.2,47767,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099229,375475.00
04/12/2019 16:00,2,1.506,ACTIVE,214.64,349.86,60.049,1555099204,"201051344000633","174011545737251",30.57,15.00,0,332.43,371.21,46.6,43.1,0.367,1242575.8,1242575.8,47813,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099230,375476.00
04/12/2019 16:00,2,1.537,ACTIVE,213.29,348.06,60.012,1555099204,"201051344000955","174011545737251",30.69,13.70,0,330.93,369.70,47.8,44.2,0.380,1265280.7,1265280.7,23860,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099231,375477.00
04/12/2019 16:00,2,1.496,ACTIVE,214.41,349.26,60.001,1555099204,"201051344000648","174011545737251",30.93,11.00,0,332.73,371.51,46.9,43.4,0.371,1256405.8,1256405.8,47320,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099232,375478.00
04/12/2019 16:00,2,1.521,ACTIVE,214.64,348.66,60.006,1555099204,"201051344000645","174011545737251",30.55,11.70,0,333.03,372.41,47.1,43.5,0.376,1261197.5,1261197.5,47282,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099232,375479.00
04/12/2019 16:00,2,1.520,ACTIVE,214.41,349.56,60.006,1555099204,"201051344000569","174011545737251",30.69,13.00,0,332.43,371.51,47.3,43.7,0.389,1277247.1,1277247.1,15496,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099234,375480.00
04/12/2019 16:00,2,1.584,ACTIVE,214.41,354.37,60.006,1555099204,"179051228000119","174011545737251",30.93,14.70,0,333.33,377.22,49.6,46.0,0.398,64433.7,64433.7,15587,0,0,0,L,46974696,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555099235,375481.00
04/12/2019 16:15,2,1.498,ACTIVE,215.32,349.56,60.006,1555100104,"201051344000579","174011545737251",30.49,14.00,0,333.33,370.30,46.3,42.8,0.367,1277023.3,1277023.3,15947,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100105,375482.00
04/12/2019 16:15,2,1.482,ACTIVE,215.09,348.96,60.001,1555100104,"201051344001025","174011545737251",30.89,12.70,0,332.13,370.00,46.4,42.9,0.362,1259393.1,1259393.1,23874,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100106,375483.00
04/12/2019 16:15,2,1.459,ACTIVE,215.09,350.17,60.017,1555100104,"201051344001093","174011545737251",31.01,11.70,0,330.93,369.10,45.8,42.3,0.349,1243429.5,1243429.5,23907,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100107,375484.00
04/12/2019 16:15,2,1.475,ACTIVE,215.09,349.56,60.006,1555100104,"201051344000458","174011545737251",30.43,14.30,0,333.33,369.70,45.5,42.0,0.367,1260298.8,1260298.8,15695,0,0,0,L,1122011218,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100108,375485.00
04/12/2019 16:15,2,1.496,ACTIVE,214.64,349.26,59.980,1555100104,"201051344000890","174011545737251",30.77,14.00,0,331.23,368.80,46.7,43.1,0.367,1257993.0,1257993.0,23825,0,0,0,L,1122011218,1,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100109,375486.00
04/12/2019 16:15,2,1.508,ACTIVE,215.09,346.86,60.006,1555100104,"201051344000988","174011545737251",19.62,12.70,0,333.33,360.99,30.0,27.0,0.247,973641.3,973641.3,16018,0,0,0,L,1122011218,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100110,375487.00
04/12/2019 16:15,2,1.475,ACTIVE,215.54,350.47,60.001,1555100104,"201051344000582","174011545737251",30.28,11.30,0,331.23,369.70,45.3,41.8,0.362,1237095.8,1237095.8,23798,0,0,0,L,1122011218,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100111,375488.00
04/12/2019 16:15,2,1.490,ACTIVE,215.09,349.56,59.996,1555100104,"201051344000868","174011545737251",30.59,11.30,0,331.83,369.40,46.2,42.7,0.367,1245420.2,1245420.2,47746,0,0,0,L,1122011218,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100112,375489.00
04/12/2019 16:15,2,1.490,ACTIVE,215.77,351.67,60.006,1555100104,"201051344000576","174011545737251",30.34,11.70,0,332.73,370.90,45.8,42.3,0.358,1263586.7,1263586.7,19780,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100113,375490.00
04/12/2019 16:15,2,1.451,ACTIVE,215.32,349.86,60.022,1555100104,"201051344001158","174011545737251",30.63,13.00,0,332.13,370.60,45.0,41.5,0.362,1240418.8,1240418.8,16004,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100114,375491.00
04/12/2019 16:15,2,1.461,ACTIVE,215.09,348.96,60.006,1555100104,"201051344000917","174011545737251",30.34,13.70,0,331.53,368.20,44.9,41.4,0.358,1255162.6,1255162.6,23676,0,0,0,L,1122011218,1,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100115,375492.00
04/12/2019 16:15,2,1.512,ACTIVE,215.09,345.36,60.001,1555100104,"201051344000417","174011545737251",19.84,14.00,0,330.63,357.98,30.4,27.4,0.243,1008264.7,1008264.7,23865,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100116,375493.00
04/12/2019 16:15,2,1.486,ACTIVE,215.09,350.47,60.006,1555100104,"201051344000685","174011545737251",30.30,12.30,0,331.23,369.70,45.7,42.2,0.384,1259765.9,1259765.9,23887,0,0,0,L,1122011218,1,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100117,375494.00
04/12/2019 16:15,2,1.469,ACTIVE,215.09,349.86,60.022,1555100104,"201051344000651","174011545737251",30.89,11.70,0,333.63,369.10,46.0,42.5,0.362,1252533.0,1252533.0,23856,0,0,0,L,1122011218,1,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100117,375495.00
04/12/2019 16:15,2,1.490,ACTIVE,214.41,348.66,60.049,1555100104,"201051344000594","174011545737251",30.49,15.80,0,330.93,369.10,46.0,42.5,0.354,1266381.9,1266381.9,47687,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100119,375496.00
04/12/2019 16:15,2,1.484,ACTIVE,215.32,350.47,59.975,1555100104,"201051344000469","174011545737251",30.63,11.00,0,332.73,370.60,46.0,42.5,0.380,1244972.7,1244972.7,15979,0,0,0,L,1122011218,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100119,375497.00
04/12/2019 16:15,2,1.523,ACTIVE,215.32,350.17,60.012,1555100104,"201051344000585","174011545737251",30.65,13.00,0,331.83,369.70,47.3,43.7,0.371,1265608.8,1265608.8,23914,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100120,375498.00
04/12/2019 16:15,2,1.482,ACTIVE,215.77,351.37,60.012,1555100104,"201051344000853","174011545737251",30.71,15.00,0,334.84,370.90,46.1,42.6,0.354,1268352.0,1268352.0,15580,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100121,375499.00
04/12/2019 16:15,2,1.477,ACTIVE,215.09,349.56,60.012,1555100104,"201051344001145","174011545737251",30.49,11.70,0,332.43,369.70,45.7,42.2,0.362,1268054.8,1268054.8,23832,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100122,375500.00
04/12/2019 16:15,2,1.490,ACTIVE,215.09,349.56,60.017,1555100104,"201051344000438","174011545737251",30.83,13.00,0,332.43,370.60,46.6,43.1,0.371,1260878.0,1260878.0,23865,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100123,375501.00
04/12/2019 16:15,2,1.488,ACTIVE,214.64,348.96,60.001,1555100104,"201051344001135","174011545737251",30.67,14.70,0,331.53,368.20,46.2,42.7,0.358,1247772.7,1247772.7,23818,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100124,375502.00
04/12/2019 16:15,2,1.467,ACTIVE,215.09,350.17,59.996,1555100104,"201051344000983","174011545737251",30.95,13.30,0,333.03,370.00,46.0,42.5,0.380,1266477.9,1266477.9,15578,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100125,375503.00
04/12/2019 16:15,2,1.484,ACTIVE,215.09,349.26,60.012,1555100104,"201051344001203","174011545737251",30.57,13.00,0,333.33,369.70,46.0,42.5,0.362,1255496.3,1255496.3,23872,0,0,0,L,1122011218,1,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100126,375504.00
04/12/2019 16:15,2,1.459,ACTIVE,214.64,348.36,60.012,1555100104,"201051344001230","174011545737251",30.51,12.70,0,330.63,368.50,45.1,41.7,0.362,1252411.9,1252411.9,23691,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100127,375505.00
04/12/2019 16:15,2,1.473,ACTIVE,214.41,349.56,60.022,1555100104,"201051344000646","174011545737251",30.57,14.00,0,330.93,369.10,45.6,42.1,0.376,1245417.9,1245417.9,23841,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100128,375506.00
04/12/2019 16:15,2,1.488,ACTIVE,215.09,349.26,60.043,1555100104,"201051344000867","174011545737251",30.55,13.00,0,332.73,369.10,46.1,42.6,0.358,1243732.7,1243732.7,47768,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100129,375507.00
04/12/2019 16:15,2,1.484,ACTIVE,215.32,350.77,60.017,1555100104,"201051344000633","174011545737251",30.34,15.80,0,332.13,369.70,45.7,42.2,0.358,1242586.1,1242586.1,47814,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100130,375508.00
04/12/2019 16:15,2,1.502,ACTIVE,214.64,349.56,60.017,1555100104,"201051344000955","174011545737251",30.61,14.00,0,330.93,368.20,46.6,43.1,0.371,1265291.4,1265291.4,23861,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100131,375509.00
04/12/2019 16:15,2,1.480,ACTIVE,215.09,348.96,60.028,1555100104,"201051344000648","174011545737251",30.61,11.70,0,332.73,370.30,45.9,42.4,0.362,1256416.2,1256416.2,47321,0,0,0,L,1122011218,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100131,375510.00
04/12/2019 16:15,2,1.500,ACTIVE,215.32,350.77,60.017,1555100104,"201051344000645","174011545737251",30.26,12.30,0,334.24,370.90,46.0,42.5,0.367,1261207.9,1261207.9,47283,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100132,375511.00
04/12/2019 16:15,2,1.504,ACTIVE,215.09,349.86,60.065,1555100104,"201051344000569","174011545737251",30.49,13.00,0,333.03,370.00,46.5,42.9,0.380,1277257.7,1277257.7,15497,0,0,0,L,1122011218,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100133,375512.00
04/12/2019 16:15,2,1.568,ACTIVE,215.32,354.37,60.022,1555100104,"179051228000119","174011545737251",30.63,14.70,0,334.84,375.11,48.7,45.0,0.384,64444.8,64444.8,15588,0,0,0,L,46974696,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555100134,375513.00
04/12/2019 16:30,2,1.045,ACTIVE,215.09,345.96,59.996,1555101004,"201051344000579","174011545737251",30.40,14.70,0,333.03,370.90,32.2,29.2,0.243,1277033.5,1277033.5,15948,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101006,375514.00
04/12/2019 16:30,2,1.047,ACTIVE,214.41,344.15,60.033,1555101004,"201051344001025","174011545737251",29.92,13.30,0,333.33,370.30,31.8,28.7,0.243,1259403.3,1259403.3,23875,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101006,375515.00
04/12/2019 16:30,2,1.035,ACTIVE,214.41,344.76,59.996,1555101004,"201051344001093","174011545737251",30.34,12.00,0,332.73,369.70,31.9,28.8,0.225,1243439.6,1243439.6,23908,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101007,375516.00
04/12/2019 16:30,2,1.023,ACTIVE,214.87,345.66,60.006,1555101004,"201051344000458","174011545737251",29.88,15.00,0,333.33,370.30,31.0,28.0,0.239,1260308.8,1260308.8,15696,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101008,375517.00
04/12/2019 16:30,2,1.053,ACTIVE,214.41,343.85,60.001,1555101004,"201051344000890","174011545737251",30.22,14.30,0,332.13,370.00,32.3,29.2,0.239,1258003.4,1258003.4,23826,0,0,0,L,1122011218,1,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101009,375518.00
04/12/2019 16:30,2,1.027,ACTIVE,214.87,344.15,60.006,1555101004,"201051344000988","174011545737251",19.62,13.00,0,333.03,361.89,20.4,17.7,0.159,973647.8,973647.8,16019,0,0,0,L,1122011218,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101010,375519.00
04/12/2019 16:30,2,1.016,ACTIVE,214.87,345.36,60.022,1555101004,"201051344000582","174011545737251",30.08,11.30,0,333.33,370.90,30.9,27.9,0.234,1237105.7,1237105.7,23799,0,0,0,L,1122011218,1,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101011,375520.00
04/12/2019 16:30,2,1.035,ACTIVE,214.87,345.96,60.012,1555101004,"201051344000868","174011545737251",30.14,11.30,0,332.73,370.30,31.6,28.6,0.239,1245430.4,1245430.4,47747,0,0,0,L,1122011218,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101012,375521.00
04/12/2019 16:30,2,1.016,ACTIVE,215.32,346.86,59.980,1555101004,"201051344000576","174011545737251",30.18,12.00,0,334.54,372.11,31.1,28.1,0.239,1263596.8,1263596.8,19781,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101013,375522.00
04/12/2019 16:30,2,1.010,ACTIVE,215.09,345.36,59.964,1555101004,"201051344001158","174011545737251",29.92,13.70,0,333.63,370.90,30.6,27.6,0.239,1240428.7,1240428.7,16005,0,0,0,L,1122011218,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101014,375523.00
04/12/2019 16:30,2,1.000,ACTIVE,214.64,344.76,60.012,1555101004,"201051344000917","174011545737251",30.12,13.70,0,333.33,369.10,30.5,27.5,0.234,1255172.5,1255172.5,23677,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101015,375524.00
04/12/2019 16:30,2,1.029,ACTIVE,214.64,342.05,60.006,1555101004,"201051344000417","174011545737251",19.90,14.70,0,333.33,359.18,20.8,18.1,0.150,1008271.2,1008271.2,23866,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101016,375525.00
04/12/2019 16:30,2,1.010,ACTIVE,214.64,345.96,59.996,1555101004,"201051344000685","174011545737251",30.28,12.70,0,333.03,370.30,31.0,28.0,0.247,1259775.9,1259775.9,23888,0,0,0,L,1122011218,1,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101017,375526.00
04/12/2019 16:30,2,1.006,ACTIVE,214.64,345.06,59.980,1555101004,"201051344000651","174011545737251",30.51,12.30,0,333.93,370.30,31.1,28.1,0.230,1252543.1,1252543.1,23857,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101018,375527.00
04/12/2019 16:30,2,1.018,ACTIVE,214.64,345.06,60.012,1555101004,"201051344000594","174011545737251",30.22,16.00,0,331.83,369.70,31.2,28.2,0.225,1266392.0,1266392.0,47688,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101018,375528.00
04/12/2019 16:30,2,1.025,ACTIVE,215.09,345.96,60.012,1555101004,"201051344000469","174011545737251",30.14,11.00,0,333.63,371.51,31.4,28.4,0.243,1244982.9,1244982.9,15980,0,0,0,L,1122011218,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101019,375529.00
04/12/2019 16:30,2,1.043,ACTIVE,214.64,345.06,60.017,1555101004,"201051344000585","174011545737251",30.47,13.70,0,333.03,370.90,32.2,29.2,0.243,1265619.2,1265619.2,23915,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101020,375530.00
04/12/2019 16:30,2,1.002,ACTIVE,215.54,346.26,60.022,1555101004,"201051344000853","174011545737251",30.49,15.50,0,335.74,371.51,31.0,28.0,0.230,1268362.0,1268362.0,15581,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101021,375531.00
04/12/2019 16:30,2,1.018,ACTIVE,214.64,344.76,60.012,1555101004,"201051344001145","174011545737251",30.06,12.30,0,333.33,370.30,31.0,28.0,0.234,1268064.8,1268064.8,23833,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101022,375532.00
04/12/2019 16:30,2,1.025,ACTIVE,214.64,345.06,60.028,1555101004,"201051344000438","174011545737251",30.43,13.00,0,333.63,370.30,31.6,28.6,0.239,1260888.2,1260888.2,23866,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101023,375533.00
04/12/2019 16:30,2,1.035,ACTIVE,214.19,343.55,60.006,1555101004,"201051344001135","174011545737251",29.92,14.70,0,332.43,369.10,31.4,28.4,0.230,1247782.9,1247782.9,23819,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101024,375534.00
04/12/2019 16:30,2,1.002,ACTIVE,214.87,345.66,60.059,1555101004,"201051344000983","174011545737251",30.63,14.00,0,333.33,371.21,31.1,28.1,0.243,1266487.9,1266487.9,15579,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101025,375535.00
04/12/2019 16:30,2,1.000,ACTIVE,214.64,344.15,60.012,1555101004,"201051344001203","174011545737251",30.53,13.70,0,333.93,370.60,30.9,27.9,0.234,1255506.3,1255506.3,23873,0,0,0,L,1122011218,1,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101026,375536.00
04/12/2019 16:30,2,0.996,ACTIVE,214.19,343.55,60.017,1555101004,"201051344001230","174011545737251",30.43,13.30,0,332.13,368.20,30.7,27.7,0.230,1252421.8,1252421.8,23692,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101027,375537.00
04/12/2019 16:30,2,1.010,ACTIVE,213.96,344.15,59.990,1555101004,"201051344000646","174011545737251",30.02,14.70,0,332.43,370.30,30.7,27.7,0.230,1245427.8,1245427.8,23842,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101028,375538.00
04/12/2019 16:30,2,1.018,ACTIVE,214.87,344.45,60.006,1555101004,"201051344000867","174011545737251",30.36,13.30,0,333.03,370.30,31.3,28.3,0.234,1243742.8,1243742.8,47769,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101029,375539.00
04/12/2019 16:30,2,1.008,ACTIVE,215.32,346.26,60.012,1555101004,"201051344000633","174011545737251",30.10,16.30,0,333.03,370.30,30.8,27.8,0.230,1242596.1,1242596.1,47815,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101030,375540.00
04/12/2019 16:30,2,1.023,ACTIVE,213.96,344.45,60.022,1555101004,"201051344000955","174011545737251",30.45,14.30,0,332.13,368.50,31.6,28.6,0.243,1265301.5,1265301.5,23862,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101031,375541.00
04/12/2019 16:30,2,1.016,ACTIVE,213.74,343.85,60.022,1555101004,"201051344000648","174011545737251",30.24,12.00,0,334.54,370.90,31.1,28.1,0.239,1256426.2,1256426.2,47322,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101032,375542.00
04/12/2019 16:30,2,1.010,ACTIVE,214.41,344.45,60.001,1555101004,"201051344000645","174011545737251",30.18,12.70,0,334.84,371.51,31.0,28.0,0.239,1261217.9,1261217.9,47284,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101032,375543.00
04/12/2019 16:30,2,1.020,ACTIVE,214.41,344.15,60.017,1555101004,"201051344000569","174011545737251",30.42,13.00,0,333.03,371.21,31.4,28.4,0.243,1277267.8,1277267.8,15498,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101033,375544.00
04/12/2019 16:30,2,1.070,ACTIVE,214.87,348.96,60.028,1555101004,"179051228000119","174011545737251",30.75,15.00,0,335.14,375.11,33.4,30.3,0.247,64455.4,64455.4,15589,0,0,0,L,46974696,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101034,375545.00
04/12/2019 16:45,2,0.684,ACTIVE,213.74,339.34,59.996,1555101904,"201051344000579","174011545737251",30.22,14.00,0,333.33,360.38,20.9,18.3,0.141,1277038.9,1277038.9,15949,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101906,375546.00
04/12/2019 16:45,2,0.664,ACTIVE,213.74,339.04,59.990,1555101904,"201051344001025","174011545737251",30.04,12.70,0,331.83,358.88,20.2,17.6,0.141,1259408.6,1259408.6,23876,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101906,375547.00
04/12/2019 16:45,2,0.670,ACTIVE,214.19,340.85,60.001,1555101904,"201051344001093","174011545737251",30.51,11.70,0,332.13,359.18,20.8,18.1,0.133,1243444.9,1243444.9,23909,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101907,375548.00
04/12/2019 16:45,2,0.656,ACTIVE,213.74,339.04,59.990,1555101904,"201051344000458","174011545737251",30.08,14.30,0,332.73,359.18,20.1,17.4,0.146,1260313.9,1260313.9,15697,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101908,375549.00
04/12/2019 16:45,2,0.688,ACTIVE,213.96,339.34,59.980,1555101904,"201051344000890","174011545737251",29.92,14.00,0,331.83,360.99,20.9,18.2,0.137,1258008.7,1258008.7,23827,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101909,375550.00
04/12/2019 16:45,2,0.645,ACTIVE,213.51,339.34,60.001,1555101904,"201051344000988","174011545737251",19.50,12.30,0,332.43,355.58,12.8,10.4,0.093,973650.9,973650.9,16020,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101910,375551.00
04/12/2019 16:45,2,0.658,ACTIVE,214.41,340.85,60.017,1555101904,"201051344000582","174011545737251",29.94,10.70,0,332.73,358.88,20.0,17.4,0.133,1237110.8,1237110.8,23800,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101911,375552.00
04/12/2019 16:45,2,0.666,ACTIVE,213.51,340.25,60.006,1555101904,"201051344000868","174011545737251",29.84,10.70,0,332.13,359.78,20.2,17.5,0.137,1245435.6,1245435.6,47748,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101912,375553.00
04/12/2019 16:45,2,0.650,ACTIVE,214.19,340.55,59.996,1555101904,"201051344000576","174011545737251",30.43,11.70,0,333.63,360.69,20.1,17.5,0.141,1263601.9,1263601.9,19782,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101913,375554.00
04/12/2019 16:45,2,0.645,ACTIVE,213.74,339.65,59.996,1555101904,"201051344001158","174011545737251",29.60,13.00,0,333.03,360.38,19.4,16.8,0.137,1240433.7,1240433.7,16006,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101914,375555.00
04/12/2019 16:45,2,0.643,ACTIVE,213.96,340.55,59.975,1555101904,"201051344000917","174011545737251",30.30,12.70,0,331.53,358.28,19.8,17.1,0.137,1255177.5,1255177.5,23678,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101915,375556.00
04/12/2019 16:45,2,0.689,ACTIVE,214.19,339.04,60.033,1555101904,"201051344000417","174011545737251",19.36,14.00,0,332.13,353.17,13.5,11.1,0.093,1008274.5,1008274.5,23867,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101916,375557.00
04/12/2019 16:45,2,0.645,ACTIVE,214.19,341.15,60.001,1555101904,"201051344000685","174011545737251",30.40,12.00,0,332.43,359.78,19.9,17.3,0.141,1259781.0,1259781.0,23889,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101917,375558.00
