ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 16:45,2,0.654,ACTIVE,213.96,340.55,60.017,1555101904,"201051344000651","174011545737251",30.18,11.00,0,333.33,359.18,20.1,17.4,0.141,1252548.2,1252548.2,23858,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101918,375559.00
04/12/2019 16:45,2,0.660,ACTIVE,213.29,339.04,60.022,1555101904,"201051344000594","174011545737251",30.00,15.30,0,331.23,358.58,20.1,17.5,0.133,1266397.1,1266397.1,47689,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101919,375560.00
04/12/2019 16:45,2,0.670,ACTIVE,213.96,340.25,60.043,1555101904,"201051344000469","174011545737251",29.96,10.30,0,332.13,360.08,20.4,17.7,0.141,1244988.0,1244988.0,15981,0,0,0,L,1122011218,1,121.33,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101920,375561.00
04/12/2019 16:45,2,0.676,ACTIVE,214.19,340.85,60.006,1555101904,"201051344000585","174011545737251",30.65,12.70,0,331.83,359.18,21.0,18.3,0.133,1265624.5,1265624.5,23916,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101921,375562.00
04/12/2019 16:45,2,0.656,ACTIVE,214.19,341.45,60.022,1555101904,"201051344000853","174011545737251",29.80,14.00,0,334.54,361.29,19.9,17.2,0.137,1268367.1,1268367.1,15582,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101922,375563.00
04/12/2019 16:45,2,0.654,ACTIVE,214.19,340.55,59.980,1555101904,"201051344001145","174011545737251",30.00,11.70,0,333.03,359.48,19.9,17.3,0.141,1268069.9,1268069.9,23834,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101923,375564.00
04/12/2019 16:45,2,0.674,ACTIVE,214.19,340.25,60.006,1555101904,"201051344000438","174011545737251",30.06,12.30,0,332.43,359.18,20.6,17.9,0.133,1260893.5,1260893.5,23867,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101923,375565.00
04/12/2019 16:45,2,0.676,ACTIVE,213.74,339.04,59.975,1555101904,"201051344001135","174011545737251",29.70,13.30,0,331.83,357.38,20.4,17.7,0.137,1247788.1,1247788.1,23820,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101925,375566.00
04/12/2019 16:45,2,0.654,ACTIVE,213.74,339.34,60.006,1555101904,"201051344000983","174011545737251",30.30,13.00,0,332.43,359.48,20.1,17.5,0.141,1266493.0,1266493.0,15580,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101926,375567.00
04/12/2019 16:45,2,0.645,ACTIVE,214.19,339.95,60.012,1555101904,"201051344001203","174011545737251",30.43,13.00,0,333.33,359.18,19.9,17.3,0.137,1255511.4,1255511.4,23874,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101927,375568.00
04/12/2019 16:45,2,0.648,ACTIVE,213.96,339.65,60.006,1555101904,"201051344001230","174011545737251",30.02,12.70,0,330.33,358.28,19.8,17.2,0.137,1252426.8,1252426.8,23693,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101928,375569.00
04/12/2019 16:45,2,0.654,ACTIVE,213.74,340.25,60.012,1555101904,"201051344000646","174011545737251",30.14,14.00,0,331.23,358.58,20.0,17.4,0.141,1245432.8,1245432.8,23843,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101929,375570.00
04/12/2019 16:45,2,0.652,ACTIVE,213.96,339.04,60.017,1555101904,"201051344000867","174011545737251",30.47,13.00,0,333.33,359.48,20.2,17.5,0.133,1243747.9,1243747.9,47770,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101930,375571.00
04/12/2019 16:45,2,0.648,ACTIVE,214.19,341.15,60.006,1555101904,"201051344000633","174011545737251",30.32,15.00,0,333.93,360.69,19.9,17.3,0.137,1242601.1,1242601.1,47816,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101930,375572.00
04/12/2019 16:45,2,0.676,ACTIVE,213.51,339.65,60.012,1555101904,"201051344000955","174011545737251",30.34,13.30,0,331.53,357.98,20.8,18.2,0.141,1265306.8,1265306.8,23863,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101931,375573.00
04/12/2019 16:45,2,0.664,ACTIVE,213.74,339.65,60.028,1555101904,"201051344000648","174011545737251",30.06,11.30,0,331.83,358.28,20.2,17.6,0.141,1256431.3,1256431.3,47323,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101932,375574.00
04/12/2019 16:45,2,0.646,ACTIVE,214.19,340.25,60.017,1555101904,"201051344000645","174011545737251",30.38,12.30,0,332.73,359.48,19.9,17.3,0.133,1261223.0,1261223.0,47285,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101933,375575.00
04/12/2019 16:45,2,0.668,ACTIVE,213.74,339.65,60.017,1555101904,"201051344000569","174011545737251",30.14,12.00,0,332.43,358.88,20.4,17.8,0.141,1277272.9,1277272.9,15499,0,0,0,L,1122011218,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101934,375576.00
04/12/2019 16:45,2,0.725,ACTIVE,213.96,343.55,60.012,1555101904,"179051228000119","174011545737251",30.14,14.00,0,334.54,364.89,22.1,19.4,0.141,64461.0,64461.0,15590,0,0,0,L,46974696,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555101935,375577.00
04/12/2019 17:00,2,0.895,ACTIVE,213.74,342.95,60.012,1555102804,"201051344000579","174011545737251",31.15,12.30,0,330.63,358.28,28.2,25.3,0.203,1277043.3,1277043.3,15950,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102805,375578.00
04/12/2019 17:00,2,0.881,ACTIVE,213.74,341.75,60.022,1555102804,"201051344001025","174011545737251",31.01,10.70,0,330.93,356.18,27.7,24.8,0.199,1259412.8,1259412.8,23877,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102806,375579.00
04/12/2019 17:00,2,0.865,ACTIVE,213.96,343.85,60.022,1555102804,"201051344001093","174011545737251",31.35,10.00,0,330.63,356.18,27.5,24.6,0.190,1243449.3,1243449.3,23910,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102807,375580.00
04/12/2019 17:00,2,0.869,ACTIVE,213.74,342.35,60.038,1555102804,"201051344000458","174011545737251",31.11,13.00,0,330.93,356.18,27.4,24.5,0.203,1260318.1,1260318.1,15698,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102808,375581.00
04/12/2019 17:00,2,0.902,ACTIVE,213.74,341.45,60.006,1555102804,"201051344000890","174011545737251",30.87,12.30,0,330.63,357.08,28.2,25.3,0.203,1258013.1,1258013.1,23828,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102809,375582.00
04/12/2019 17:00,2,0.879,ACTIVE,213.51,341.15,59.990,1555102804,"201051344000988","174011545737251",20.08,11.00,0,330.33,348.66,17.9,15.4,0.141,973653.4,973653.4,16021,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102809,375583.00
04/12/2019 17:00,2,0.871,ACTIVE,214.64,343.25,60.006,1555102804,"201051344000582","174011545737251",30.93,9.00,0,330.93,355.58,27.4,24.5,0.190,1237115.0,1237115.0,23801,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102810,375584.00
04/12/2019 17:00,2,0.895,ACTIVE,213.51,341.75,60.038,1555102804,"201051344000868","174011545737251",30.89,9.30,0,330.33,352.87,28.0,25.1,0.208,1245439.8,1245439.8,47749,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102811,375585.00
04/12/2019 17:00,2,0.887,ACTIVE,214.19,343.55,60.028,1555102804,"201051344000576","174011545737251",31.15,10.00,0,331.23,354.37,28.0,25.1,0.208,1263606.1,1263606.1,19783,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102812,375586.00
04/12/2019 17:00,2,0.877,ACTIVE,213.74,342.05,60.022,1555102804,"201051344001158","174011545737251",30.89,11.30,0,330.63,354.97,27.4,24.6,0.208,1240437.7,1240437.7,16007,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102813,375587.00
04/12/2019 17:00,2,0.863,ACTIVE,214.19,343.25,60.033,1555102804,"201051344000917","174011545737251",30.61,11.00,0,331.23,355.28,26.8,23.9,0.194,1255181.6,1255181.6,23679,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102814,375588.00
04/12/2019 17:00,2,0.936,ACTIVE,213.96,339.95,60.028,1555102804,"201051344000417","174011545737251",19.88,12.00,0,330.33,347.46,18.9,16.3,0.133,1008277.2,1008277.2,23868,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102815,375589.00
04/12/2019 17:00,2,0.887,ACTIVE,214.19,343.55,60.065,1555102804,"201051344000685","174011545737251",30.91,10.30,0,330.63,354.07,27.8,24.9,0.221,1259785.2,1259785.2,23890,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102816,375590.00
04/12/2019 17:00,2,0.885,ACTIVE,214.19,345.66,60.038,1555102804,"201051344000651","174011545737251",31.49,9.70,0,330.93,355.88,28.2,25.3,0.212,1252552.4,1252552.4,23859,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102817,375591.00
04/12/2019 17:00,2,0.900,ACTIVE,213.29,343.25,60.033,1555102804,"201051344000594","174011545737251",31.17,13.70,0,329.13,356.48,28.4,25.5,0.203,1266401.3,1266401.3,47690,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102818,375592.00
04/12/2019 17:00,2,0.912,ACTIVE,213.96,343.85,60.028,1555102804,"201051344000469","174011545737251",31.09,9.00,0,330.33,356.48,28.7,25.8,0.221,1244992.3,1244992.3,15982,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102819,375593.00
04/12/2019 17:00,2,0.938,ACTIVE,214.19,343.55,60.054,1555102804,"201051344000585","174011545737251",30.85,10.70,0,330.33,355.88,29.3,26.4,0.212,1265629.0,1265629.0,23917,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102820,375594.00
04/12/2019 17:00,2,0.898,ACTIVE,214.41,344.76,60.033,1555102804,"201051344000853","174011545737251",31.37,11.70,0,332.73,356.78,28.6,25.7,0.212,1268371.3,1268371.3,15583,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102821,375595.00
04/12/2019 17:00,2,0.875,ACTIVE,214.19,345.66,60.033,1555102804,"201051344001145","174011545737251",31.47,10.00,0,330.93,357.68,27.9,25.0,0.203,1268074.1,1268074.1,23835,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102822,375596.00
04/12/2019 17:00,2,0.916,ACTIVE,214.19,345.66,60.012,1555102804,"201051344000438","174011545737251",31.45,10.70,0,330.63,359.18,29.2,26.3,0.212,1260897.8,1260897.8,23868,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102822,375597.00
04/12/2019 17:00,2,0.918,ACTIVE,213.74,343.55,60.033,1555102804,"201051344001135","174011545737251",31.23,11.00,0,330.03,359.18,29.0,26.1,0.212,1247792.4,1247792.4,23821,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102823,375598.00
04/12/2019 17:00,2,0.910,ACTIVE,213.96,344.45,60.043,1555102804,"201051344000983","174011545737251",31.33,11.30,0,330.93,358.58,28.9,26.0,0.221,1266497.3,1266497.3,15581,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102824,375599.00
04/12/2019 17:00,2,0.902,ACTIVE,214.19,342.65,60.043,1555102804,"201051344001203","174011545737251",31.21,11.00,0,331.53,355.88,28.5,25.6,0.217,1255515.6,1255515.6,23875,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102825,375600.00
04/12/2019 17:00,2,0.893,ACTIVE,213.96,342.05,60.065,1555102804,"201051344001230","174011545737251",30.97,10.70,0,329.13,355.28,28.1,25.2,0.208,1252431.0,1252431.0,23694,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102826,375601.00
04/12/2019 17:00,2,0.924,ACTIVE,213.74,342.65,60.065,1555102804,"201051344000646","174011545737251",30.87,12.00,0,329.43,355.58,28.9,26.0,0.225,1245437.1,1245437.1,23844,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102827,375602.00
04/12/2019 17:00,2,0.932,ACTIVE,213.96,342.35,60.033,1555102804,"201051344000867","174011545737251",30.83,11.70,0,330.03,356.18,29.1,26.2,0.212,1243752.1,1243752.1,47771,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102828,375603.00
04/12/2019 17:00,2,0.904,ACTIVE,214.41,346.56,60.038,1555102804,"201051344000633","174011545737251",31.47,12.30,0,330.63,357.08,28.9,25.9,0.225,1242605.3,1242605.3,47817,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102829,375604.00
04/12/2019 17:00,2,0.920,ACTIVE,213.74,348.96,60.028,1555102804,"201051344000955","174011545737251",31.75,11.00,0,330.33,358.58,29.6,26.6,0.221,1265311.2,1265311.2,23864,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102830,375605.00
04/12/2019 17:00,2,0.928,ACTIVE,213.96,343.85,60.033,1555102804,"201051344000648","174011545737251",31.31,10.00,0,330.93,356.48,29.4,26.5,0.217,1256435.6,1256435.6,47324,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102831,375606.00
04/12/2019 17:00,2,0.936,ACTIVE,214.41,343.55,60.038,1555102804,"201051344000645","174011545737251",30.89,11.00,0,331.23,356.18,29.3,26.4,0.217,1261227.2,1261227.2,47286,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102832,375607.00
04/12/2019 17:00,2,0.941,ACTIVE,213.96,345.06,60.038,1555102804,"201051344000569","174011545737251",31.37,10.70,0,331.23,359.18,29.9,27.0,0.225,1277277.3,1277277.3,15500,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102833,375608.00
04/12/2019 17:00,2,0.979,ACTIVE,214.19,349.56,60.006,1555102804,"179051228000119","174011545737251",31.81,13.00,0,331.53,359.78,31.6,28.5,0.230,64465.8,64465.8,15591,0,0,0,L,46974696,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555102834,375609.00
04/12/2019 17:15,2,0.959,ACTIVE,214.19,343.85,59.938,1555103704,"201051344000579","174011545737251",31.21,11.30,0,331.53,369.40,30.4,27.4,0.221,1277051.5,1277051.5,15951,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103705,375610.00
04/12/2019 17:15,2,0.967,ACTIVE,214.41,343.25,59.985,1555103704,"201051344001025","174011545737251",30.43,9.70,0,330.93,367.90,29.8,26.9,0.221,1259420.9,1259420.9,23878,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103706,375611.00
04/12/2019 17:15,2,0.945,ACTIVE,214.64,343.55,59.996,1555103704,"201051344001093","174011545737251",31.03,9.00,0,332.43,366.40,29.8,26.8,0.208,1243457.2,1243457.2,23911,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103707,375612.00
04/12/2019 17:15,2,0.936,ACTIVE,213.96,342.65,59.996,1555103704,"201051344000458","174011545737251",30.83,12.00,0,332.73,364.29,29.2,26.3,0.221,1260326.0,1260326.0,15699,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103708,375613.00
04/12/2019 17:15,2,0.961,ACTIVE,214.41,342.95,59.980,1555103704,"201051344000890","174011545737251",31.09,11.30,0,330.33,367.60,30.3,27.3,0.221,1258021.2,1258021.2,23829,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103709,375614.00
04/12/2019 17:15,2,0.943,ACTIVE,213.96,341.15,59.980,1555103704,"201051344000988","174011545737251",19.98,10.00,0,330.03,355.28,19.1,16.6,0.150,973658.4,973658.4,16022,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103710,375615.00
04/12/2019 17:15,2,0.928,ACTIVE,215.09,344.45,59.990,1555103704,"201051344000582","174011545737251",30.99,8.00,0,331.53,365.80,29.2,26.3,0.208,1237122.9,1237122.9,23802,0,0,0,L,1122011218,1,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103710,375616.00
04/12/2019 17:15,2,0.947,ACTIVE,213.74,342.95,59.985,1555103704,"201051344000868","174011545737251",30.93,8.50,0,330.03,365.19,29.8,26.8,0.225,1245447.8,1245447.8,47750,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103711,375617.00
04/12/2019 17:15,2,0.949,ACTIVE,214.41,344.15,59.980,1555103704,"201051344000576","174011545737251",30.83,9.30,0,331.53,366.40,29.6,26.7,0.225,1263614.1,1263614.1,19784,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103712,375618.00
04/12/2019 17:15,2,0.928,ACTIVE,214.19,343.55,59.985,1555103704,"201051344001158","174011545737251",30.65,10.30,0,330.63,364.89,28.9,25.9,0.225,1240445.5,1240445.5,16008,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103713,375619.00
04/12/2019 17:15,2,0.902,ACTIVE,214.64,343.85,59.980,1555103704,"201051344000917","174011545737251",30.87,10.00,0,331.23,367.30,28.3,25.4,0.212,1255189.3,1255189.3,23680,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103714,375620.00
04/12/2019 17:15,2,0.982,ACTIVE,214.64,343.25,59.996,1555103704,"201051344000417","174011545737251",19.94,10.70,0,331.53,354.37,19.9,17.2,0.137,1008282.4,1008282.4,23870,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103716,375621.00
04/12/2019 17:15,2,0.934,ACTIVE,214.64,344.15,59.996,1555103704,"201051344000685","174011545737251",30.71,9.70,0,331.83,366.40,29.1,26.1,0.230,1259793.0,1259793.0,23891,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103717,375622.00
04/12/2019 17:15,2,0.934,ACTIVE,214.64,344.15,60.033,1555103704,"201051344000651","174011545737251",31.11,8.50,0,333.63,365.80,29.5,26.5,0.221,1252560.4,1252560.4,23860,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103718,375623.00
04/12/2019 17:15,2,0.941,ACTIVE,213.74,342.35,59.990,1555103704,"201051344000594","174011545737251",30.79,12.70,0,330.33,367.00,29.4,26.5,0.221,1266409.3,1266409.3,47691,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103718,375624.00
04/12/2019 17:15,2,0.947,ACTIVE,213.96,343.25,59.996,1555103704,"201051344000469","174011545737251",30.93,7.70,0,331.53,368.80,29.7,26.7,0.221,1245000.3,1245000.3,15983,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103719,375625.00
04/12/2019 17:15,2,0.957,ACTIVE,214.64,344.15,60.017,1555103704,"201051344000585","174011545737251",31.11,9.70,0,330.93,367.30,30.1,27.1,0.221,1265637.1,1265637.1,23918,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103720,375626.00
04/12/2019 17:15,2,0.947,ACTIVE,214.64,344.15,59.996,1555103704,"201051344000853","174011545737251",30.43,10.70,0,333.63,366.40,29.2,26.3,0.217,1268379.2,1268379.2,15584,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103721,375627.00
04/12/2019 17:15,2,0.924,ACTIVE,214.64,344.15,59.990,1555103704,"201051344001145","174011545737251",30.71,9.00,0,333.63,366.10,28.8,25.8,0.217,1268081.9,1268081.9,23836,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103722,375628.00
04/12/2019 17:15,2,0.939,ACTIVE,214.64,346.86,59.996,1555103704,"201051344000438","174011545737251",31.49,9.70,0,332.13,368.20,30.0,27.0,0.221,1260906.0,1260906.0,23869,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103723,375629.00
04/12/2019 17:15,2,0.934,ACTIVE,214.19,342.95,60.038,1555103704,"201051344001135","174011545737251",31.15,10.00,0,332.13,365.49,29.5,26.5,0.212,1247800.4,1247800.4,23822,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103724,375630.00
04/12/2019 17:15,2,0.932,ACTIVE,214.19,342.35,59.985,1555103704,"201051344000983","174011545737251",30.87,10.30,0,331.83,367.90,29.2,26.3,0.225,1266505.1,1266505.1,15582,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103725,375631.00
04/12/2019 17:15,2,0.916,ACTIVE,214.64,343.25,59.985,1555103704,"201051344001203","174011545737251",30.95,10.00,0,331.83,366.10,28.7,25.8,0.217,1255523.4,1255523.4,23876,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103726,375632.00
04/12/2019 17:15,2,0.926,ACTIVE,214.19,342.65,60.001,1555103704,"201051344001230","174011545737251",30.28,9.70,0,330.33,367.00,28.4,25.5,0.208,1252438.7,1252438.7,23695,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103727,375633.00
04/12/2019 17:15,2,0.934,ACTIVE,213.96,343.55,59.996,1555103704,"201051344000646","174011545737251",30.81,10.70,0,330.03,366.10,29.2,26.3,0.217,1245445.0,1245445.0,23845,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103728,375634.00
04/12/2019 17:15,2,0.953,ACTIVE,214.19,342.65,60.001,1555103704,"201051344000867","174011545737251",30.22,10.70,0,330.63,366.40,29.2,26.2,0.212,1243760.1,1243760.1,47772,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103729,375635.00
04/12/2019 17:15,2,0.930,ACTIVE,214.41,344.15,59.985,1555103704,"201051344000633","174011545737251",30.69,11.30,0,333.33,365.80,28.9,26.0,0.212,1242613.2,1242613.2,47818,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103730,375636.00
04/12/2019 17:15,2,0.951,ACTIVE,214.19,342.95,59.990,1555103704,"201051344000955","174011545737251",30.93,10.00,0,331.53,367.30,29.8,26.9,0.221,1265319.3,1265319.3,23865,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103731,375637.00
04/12/2019 17:15,2,0.943,ACTIVE,214.19,342.95,60.001,1555103704,"201051344000648","174011545737251",30.75,9.00,0,331.83,365.49,29.4,26.5,0.217,1256443.6,1256443.6,47325,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103732,375638.00
04/12/2019 17:15,2,0.939,ACTIVE,214.19,343.55,59.953,1555103704,"201051344000645","174011545737251",30.55,10.00,0,333.03,365.80,29.1,26.2,0.217,1261235.1,1261235.1,47287,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103733,375639.00
04/12/2019 17:15,2,0.943,ACTIVE,214.19,342.65,59.996,1555103704,"201051344000569","174011545737251",30.97,10.00,0,332.73,368.20,29.6,26.7,0.221,1277285.3,1277285.3,15501,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103734,375640.00
04/12/2019 17:15,2,1.006,ACTIVE,214.41,346.86,59.985,1555103704,"179051228000119","174011545737251",30.85,12.00,0,333.63,367.30,31.5,28.4,0.221,64474.3,64474.3,15592,0,0,0,L,46974696,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555103734,375641.00
04/12/2019 17:30,2,0.734,ACTIVE,213.96,341.15,60.017,1555104604,"201051344000579","174011545737251",30.73,10.30,0,331.83,363.39,22.9,20.2,0.155,1277057.9,1277057.9,15952,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104606,375642.00
04/12/2019 17:30,2,0.711,ACTIVE,214.19,339.95,60.017,1555104604,"201051344001025","174011545737251",30.95,8.50,0,330.93,360.99,22.3,19.6,0.150,1259427.2,1259427.2,23879,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104607,375643.00
04/12/2019 17:30,2,0.719,ACTIVE,214.19,341.75,60.012,1555104604,"201051344001093","174011545737251",30.55,8.50,0,332.13,360.69,22.2,19.6,0.146,1243463.5,1243463.5,23912,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104608,375644.00
04/12/2019 17:30,2,0.711,ACTIVE,213.96,340.55,60.006,1555104604,"201051344000458","174011545737251",30.57,11.00,0,331.23,359.18,22.1,19.4,0.155,1260332.2,1260332.2,15700,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104608,375645.00
04/12/2019 17:30,2,0.738,ACTIVE,214.19,340.25,60.017,1555104604,"201051344000890","174011545737251",30.47,10.00,0,331.23,362.19,22.8,20.1,0.150,1258027.7,1258027.7,23830,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104609,375646.00
04/12/2019 17:30,2,0.711,ACTIVE,213.96,340.25,60.006,1555104604,"201051344000988","174011545737251",19.70,9.00,0,331.23,352.57,14.2,11.8,0.102,973662.2,973662.2,16023,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104610,375647.00
04/12/2019 17:30,2,0.699,ACTIVE,214.64,341.75,60.012,1555104604,"201051344000582","174011545737251",30.93,7.30,0,332.13,359.78,21.9,19.2,0.150,1237129.0,1237129.0,23803,0,0,0,L,1122011218,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104611,375648.00
04/12/2019 17:30,2,0.732,ACTIVE,213.74,340.25,60.017,1555104604,"201051344000868","174011545737251",30.24,7.30,0,330.63,359.48,22.5,19.8,0.155,1245454.1,1245454.1,47751,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104612,375649.00
04/12/2019 17:30,2,0.727,ACTIVE,214.41,342.35,60.012,1555104604,"201051344000576","174011545737251",30.69,8.00,0,331.53,360.99,22.6,19.9,0.159,1263620.4,1263620.4,19785,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104613,375650.00
04/12/2019 17:30,2,0.709,ACTIVE,213.96,340.85,60.017,1555104604,"201051344001158","174011545737251",30.40,9.00,0,331.23,357.98,21.9,19.2,0.164,1240451.6,1240451.6,16009,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104614,375651.00
04/12/2019 17:30,2,0.689,ACTIVE,214.41,341.45,59.990,1555104604,"201051344000917","174011545737251",30.51,9.30,0,330.93,360.08,21.4,18.7,0.150,1255195.2,1255195.2,23681,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104615,375652.00
04/12/2019 17:30,2,0.764,ACTIVE,214.41,339.34,59.975,1555104604,"201051344000417","174011545737251",19.54,10.00,0,332.43,351.07,15.1,12.7,0.102,1008286.4,1008286.4,23871,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104616,375653.00
04/12/2019 17:30,2,0.723,ACTIVE,214.41,341.45,60.012,1555104604,"201051344000685","174011545737251",30.00,8.50,0,332.13,358.88,22.0,19.3,0.159,1259799.1,1259799.1,23892,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104617,375654.00
04/12/2019 17:30,2,0.734,ACTIVE,214.41,341.15,60.054,1555104604,"201051344000651","174011545737251",30.34,7.30,0,332.43,360.69,22.6,19.9,0.159,1252566.7,1252566.7,23861,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104618,375655.00
04/12/2019 17:30,2,0.730,ACTIVE,213.51,341.15,60.006,1555104604,"201051344000594","174011545737251",30.63,11.30,0,329.73,359.18,22.7,20.0,0.159,1266415.5,1266415.5,47692,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104619,375656.00
04/12/2019 17:30,2,0.744,ACTIVE,214.19,341.45,60.006,1555104604,"201051344000469","174011545737251",30.40,7.00,0,330.93,359.78,23.0,20.3,0.164,1245006.6,1245006.6,15984,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104620,375657.00
04/12/2019 17:30,2,0.748,ACTIVE,214.41,341.45,60.017,1555104604,"201051344000585","174011545737251",30.85,9.30,0,332.13,362.19,23.4,20.7,0.155,1265643.5,1265643.5,23919,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104621,375658.00
04/12/2019 17:30,2,0.732,ACTIVE,214.64,342.95,60.012,1555104604,"201051344000853","174011545737251",30.67,9.70,0,332.73,360.69,22.8,20.0,0.159,1268385.4,1268385.4,15585,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104622,375659.00
04/12/2019 17:30,2,0.707,ACTIVE,214.41,341.15,60.038,1555104604,"201051344001145","174011545737251",30.69,8.00,0,332.73,361.29,22.0,19.3,0.155,1268088.0,1268088.0,23837,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104622,375660.00
04/12/2019 17:30,2,0.746,ACTIVE,214.41,341.15,60.017,1555104604,"201051344000438","174011545737251",30.95,9.00,0,331.83,363.09,23.4,20.7,0.164,1260912.4,1260912.4,23870,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104623,375661.00
04/12/2019 17:30,2,0.750,ACTIVE,213.96,340.25,60.012,1555104604,"201051344001135","174011545737251",30.20,9.30,0,331.53,361.29,23.0,20.3,0.159,1247806.6,1247806.6,23823,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104624,375662.00
04/12/2019 17:30,2,0.734,ACTIVE,213.96,340.85,60.006,1555104604,"201051344000983","174011545737251",30.85,9.30,0,331.23,362.49,23.0,20.3,0.168,1266511.3,1266511.3,15583,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104625,375663.00
04/12/2019 17:30,2,0.721,ACTIVE,214.19,340.85,60.012,1555104604,"201051344001203","174011545737251",30.57,9.30,0,332.43,360.38,22.4,19.7,0.172,1255529.5,1255529.5,23877,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104626,375664.00
04/12/2019 17:30,2,0.713,ACTIVE,213.96,340.25,60.006,1555104604,"201051344001230","174011545737251",30.47,9.30,0,329.43,360.08,22.0,19.3,0.150,1252444.7,1252444.7,23696,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104627,375665.00
04/12/2019 17:30,2,0.740,ACTIVE,213.74,341.15,60.001,1555104604,"201051344000646","174011545737251",30.67,9.70,0,330.93,359.78,23.0,20.3,0.164,1245451.1,1245451.1,23846,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104628,375666.00
04/12/2019 17:30,2,0.744,ACTIVE,214.19,340.25,60.012,1555104604,"201051344000867","174011545737251",30.69,10.00,0,330.93,360.38,23.2,20.5,0.159,1243766.3,1243766.3,47773,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104629,375667.00
04/12/2019 17:30,2,0.740,ACTIVE,214.41,342.95,60.012,1555104604,"201051344000633","174011545737251",30.59,10.00,0,330.63,360.08,22.9,20.2,0.164,1242619.3,1242619.3,47819,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104630,375668.00
04/12/2019 17:30,2,0.754,ACTIVE,213.96,340.85,60.006,1555104604,"201051344000955","174011545737251",31.01,9.30,0,329.43,361.59,23.8,21.0,0.164,1265325.6,1265325.6,23866,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104631,375669.00
04/12/2019 17:30,2,0.754,ACTIVE,213.96,340.85,60.043,1555104604,"201051344000648","174011545737251",30.87,8.00,0,330.63,358.88,23.6,20.9,0.168,1256449.8,1256449.8,47326,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104632,375670.00
04/12/2019 17:30,2,0.758,ACTIVE,214.19,341.45,60.006,1555104604,"201051344000645","174011545737251",30.26,9.00,0,331.83,358.28,23.2,20.5,0.164,1261241.2,1261241.2,47288,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104633,375671.00
04/12/2019 17:30,2,0.771,ACTIVE,213.96,340.85,60.006,1555104604,"201051344000569","174011545737251",30.71,9.00,0,331.23,360.38,24.0,21.3,0.177,1277291.6,1277291.6,15502,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104634,375672.00
04/12/2019 17:30,2,0.830,ACTIVE,214.19,344.76,60.012,1555104604,"179051228000119","174011545737251",30.55,11.00,0,332.43,360.99,25.8,22.9,0.172,64481.0,64481.0,15593,0,0,0,L,46974696,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555104635,375673.00
04/12/2019 17:45,2,0.629,ACTIVE,213.74,339.04,60.022,1555105504,"201051344000579","174011545737251",30.12,9.70,0,331.53,355.88,19.2,16.7,0.124,1277062.7,1277062.7,15953,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105505,375674.00
04/12/2019 17:45,2,0.602,ACTIVE,213.74,338.14,60.017,1555105504,"201051344001025","174011545737251",30.20,8.00,0,330.93,353.17,18.4,15.9,0.115,1259431.8,1259431.8,23880,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105506,375675.00
04/12/2019 17:45,2,0.594,ACTIVE,213.96,339.04,60.028,1555105504,"201051344001093","174011545737251",30.77,8.00,0,331.53,352.57,18.6,16.0,0.106,1243468.1,1243468.1,23913,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105507,375676.00
04/12/2019 17:45,2,0.596,ACTIVE,213.51,338.14,60.028,1555105504,"201051344000458","174011545737251",30.22,10.00,0,331.23,351.67,18.3,15.7,0.119,1260336.7,1260336.7,15701,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105508,375677.00
04/12/2019 17:45,2,0.611,ACTIVE,213.51,338.44,60.022,1555105504,"201051344000890","174011545737251",30.47,10.00,0,330.03,352.27,18.9,16.3,0.119,1258032.3,1258032.3,23831,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105509,375678.00
04/12/2019 17:45,2,0.580,ACTIVE,213.51,338.74,60.049,1555105504,"201051344000988","174011545737251",19.66,8.00,0,330.63,348.96,11.5,9.2,0.084,973664.9,973664.9,16024,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105510,375679.00
04/12/2019 17:45,2,0.594,ACTIVE,214.19,339.04,60.028,1555105504,"201051344000582","174011545737251",29.76,7.30,0,331.53,351.97,17.9,15.4,0.110,1237133.5,1237133.5,23804,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105511,375680.00
04/12/2019 17:45,2,0.596,ACTIVE,213.51,338.74,60.022,1555105504,"201051344000868","174011545737251",30.24,7.30,0,330.93,351.67,18.2,15.7,0.119,1245458.7,1245458.7,47752,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105512,375681.00
04/12/2019 17:45,2,0.598,ACTIVE,214.19,342.05,60.028,1555105504,"201051344000576","174011545737251",30.45,7.70,0,330.63,352.87,18.5,15.9,0.119,1263624.9,1263624.9,19787,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105513,375682.00
04/12/2019 17:45,2,0.580,ACTIVE,213.74,339.95,60.033,1555105504,"201051344001158","174011545737251",29.92,8.00,0,330.63,351.67,17.6,15.1,0.119,1240456.0,1240456.0,16011,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105515,375683.00
04/12/2019 17:45,2,0.568,ACTIVE,213.96,341.45,60.022,1555105504,"201051344000917","174011545737251",30.02,9.00,0,329.13,351.67,17.3,14.8,0.115,1255199.5,1255199.5,23683,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105516,375684.00
04/12/2019 17:45,2,0.613,ACTIVE,213.96,338.14,60.049,1555105504,"201051344000417","174011545737251",20.00,9.30,0,330.93,347.46,12.4,10.1,0.071,1008289.3,1008289.3,23872,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105517,375685.00
04/12/2019 17:45,2,0.576,ACTIVE,213.96,341.75,60.038,1555105504,"201051344000685","174011545737251",30.32,8.50,0,330.93,352.27,17.7,15.2,0.119,1259803.6,1259803.6,23894,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105519,375686.00
04/12/2019 17:45,2,0.586,ACTIVE,213.74,340.85,60.028,1555105504,"201051344000651","174011545737251",30.57,7.00,0,330.63,351.97,18.1,15.6,0.115,1252571.2,1252571.2,23863,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105520,375687.00
04/12/2019 17:45,2,0.588,ACTIVE,213.29,339.95,60.022,1555105504,"201051344000594","174011545737251",30.30,10.30,0,327.62,354.07,18.1,15.5,0.115,1266420.1,1266420.1,47694,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105522,375688.00
04/12/2019 17:45,2,0.598,ACTIVE,213.74,340.85,60.049,1555105504,"201051344000469","174011545737251",30.22,6.30,0,329.43,356.48,18.3,15.8,0.119,1245011.2,1245011.2,15986,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105523,375689.00
04/12/2019 17:45,2,0.600,ACTIVE,214.19,341.45,60.054,1555105504,"201051344000585","174011545737251",30.47,8.50,0,330.33,354.07,18.6,16.0,0.124,1265648.1,1265648.1,23921,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105525,375690.00
04/12/2019 17:45,2,0.588,ACTIVE,214.19,341.75,60.022,1555105504,"201051344000853","174011545737251",30.00,8.50,0,332.13,352.87,17.9,15.3,0.115,1268389.9,1268389.9,15587,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105526,375691.00
04/12/2019 17:45,2,0.561,ACTIVE,214.19,339.65,60.022,1555105504,"201051344001145","174011545737251",30.36,7.70,0,331.53,352.27,17.2,14.7,0.115,1268092.3,1268092.3,23838,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105527,375692.00
04/12/2019 17:45,2,0.596,ACTIVE,213.96,339.65,60.012,1555105504,"201051344000438","174011545737251",30.69,8.50,0,331.23,354.37,18.6,16.0,0.119,1260917.0,1260917.0,23871,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105528,375693.00
04/12/2019 17:45,2,0.588,ACTIVE,213.51,337.54,60.017,1555105504,"201051344001135","174011545737251",30.26,8.50,0,330.63,352.57,18.1,15.5,0.115,1247811.2,1247811.2,23824,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105529,375694.00
04/12/2019 17:45,2,0.568,ACTIVE,213.51,338.74,60.022,1555105504,"201051344000983","174011545737251",30.69,8.50,0,331.53,352.27,17.7,15.2,0.119,1266515.8,1266515.8,15584,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105530,375695.00
04/12/2019 17:45,2,0.572,ACTIVE,213.96,338.44,60.022,1555105504,"201051344001203","174011545737251",30.18,8.50,0,331.23,354.07,17.5,14.9,0.115,1255533.9,1255533.9,23878,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105531,375696.00
04/12/2019 17:45,2,0.566,ACTIVE,213.74,338.14,60.017,1555105504,"201051344001230","174011545737251",29.86,8.50,0,330.63,350.77,17.1,14.6,0.110,1252449.0,1252449.0,23697,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105532,375697.00
04/12/2019 17:45,2,0.588,ACTIVE,213.51,339.04,60.012,1555105504,"201051344000646","174011545737251",29.54,9.00,0,330.63,352.27,17.6,15.0,0.115,1245455.6,1245455.6,23847,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105533,375698.00
04/12/2019 17:45,2,0.580,ACTIVE,213.74,338.14,60.028,1555105504,"201051344000867","174011545737251",30.20,9.30,0,330.63,352.57,17.8,15.3,0.110,1243770.8,1243770.8,47774,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105534,375699.00
04/12/2019 17:45,2,0.566,ACTIVE,213.96,340.25,60.054,1555105504,"201051344000633","174011545737251",30.85,9.30,0,331.83,354.07,17.8,15.2,0.119,1242623.8,1242623.8,47820,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105535,375700.00
04/12/2019 17:45,2,0.600,ACTIVE,213.51,338.44,59.980,1555105504,"201051344000955","174011545737251",30.36,9.00,0,329.73,353.47,18.5,15.9,0.115,1265330.3,1265330.3,23867,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105536,375701.00
