ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 17:45,2,0.592,ACTIVE,213.51,338.44,60.038,1555105504,"201051344000648","174011545737251",30.20,7.70,0,331.53,352.57,18.1,15.6,0.115,1256454.4,1256454.4,47327,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105537,375702.00
04/12/2019 17:45,2,0.555,ACTIVE,213.74,339.34,60.017,1555105504,"201051344000645","174011545737251",30.97,8.50,0,331.53,353.17,17.4,14.9,0.110,1261245.7,1261245.7,47289,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105537,375703.00
04/12/2019 17:45,2,0.588,ACTIVE,213.51,338.44,60.033,1555105504,"201051344000569","174011545737251",30.20,8.00,0,331.23,353.17,18.0,15.5,0.119,1277296.2,1277296.2,15503,0,0,0,L,1122011218,1,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105538,375704.00
04/12/2019 17:45,2,0.639,ACTIVE,213.96,342.05,60.028,1555105504,"179051228000119","174011545737251",30.40,10.30,0,331.83,357.08,19.7,17.1,0.115,64486.0,64486.0,15594,0,0,0,L,46974696,1,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555105539,375705.00
04/12/2019 18:00,2,0.586,ACTIVE,213.29,337.54,60.022,1555106404,"201051344000579","174011545737251",30.36,9.00,0,330.63,351.37,18.1,15.5,0.106,1277066.1,1277066.1,15954,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106405,375706.00
04/12/2019 18:00,2,0.562,ACTIVE,213.06,338.44,60.017,1555106404,"201051344001025","174011545737251",30.24,7.70,0,330.33,350.47,17.2,14.7,0.110,1259435.0,1259435.0,23881,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106406,375707.00
04/12/2019 18:00,2,0.572,ACTIVE,213.29,338.74,60.017,1555106404,"201051344001093","174011545737251",30.47,8.00,0,330.33,349.26,17.7,15.2,0.102,1243471.4,1243471.4,23914,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106407,375708.00
04/12/2019 18:00,2,0.555,ACTIVE,213.06,337.54,60.022,1555106404,"201051344000458","174011545737251",30.38,9.30,0,329.13,347.76,17.1,14.6,0.106,1260339.9,1260339.9,15702,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106408,375709.00
04/12/2019 18:00,2,0.566,ACTIVE,213.06,338.14,60.033,1555106404,"201051344000890","174011545737251",30.75,9.70,0,330.03,350.17,17.7,15.2,0.106,1258035.7,1258035.7,23832,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106409,375710.00
04/12/2019 18:00,2,0.535,ACTIVE,213.06,338.44,60.028,1555106404,"201051344000988","174011545737251",19.82,7.30,0,329.73,346.26,10.8,8.5,0.075,973666.8,973666.8,16025,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106410,375711.00
04/12/2019 18:00,2,0.557,ACTIVE,213.74,339.04,60.017,1555106404,"201051344000582","174011545737251",29.80,7.00,0,330.93,348.36,16.9,14.4,0.102,1237136.6,1237136.6,23805,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106411,375712.00
04/12/2019 18:00,2,0.562,ACTIVE,213.06,338.14,60.033,1555106404,"201051344000868","174011545737251",29.92,7.00,0,329.43,348.06,17.1,14.6,0.110,1245461.8,1245461.8,47753,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106412,375713.00
04/12/2019 18:00,2,0.564,ACTIVE,213.74,339.34,60.017,1555106404,"201051344000576","174011545737251",30.16,7.30,0,331.53,348.96,17.2,14.7,0.115,1263628.2,1263628.2,19788,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106413,375714.00
04/12/2019 18:00,2,0.535,ACTIVE,213.29,338.14,60.028,1555106404,"201051344001158","174011545737251",30.14,7.70,0,330.63,348.36,16.4,13.9,0.106,1240459.0,1240459.0,16012,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106414,375715.00
04/12/2019 18:00,2,0.541,ACTIVE,213.29,339.65,60.033,1555106404,"201051344000917","174011545737251",30.08,8.50,0,330.93,348.06,16.5,14.0,0.102,1255202.5,1255202.5,23684,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106415,375716.00
04/12/2019 18:00,2,0.588,ACTIVE,213.29,337.84,60.022,1555106404,"201051344000417","174011545737251",19.64,8.50,0,330.03,344.45,11.7,9.4,0.071,1008291.4,1008291.4,23873,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106416,375717.00
04/12/2019 18:00,2,0.539,ACTIVE,213.29,339.65,60.022,1555106404,"201051344000685","174011545737251",30.55,8.00,0,331.83,349.26,16.7,14.2,0.110,1259806.7,1259806.7,23895,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106416,375718.00
04/12/2019 18:00,2,0.561,ACTIVE,213.29,339.34,60.038,1555106404,"201051344000651","174011545737251",30.18,6.70,0,331.53,348.96,17.1,14.6,0.110,1252574.4,1252574.4,23864,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106417,375719.00
04/12/2019 18:00,2,0.551,ACTIVE,212.83,338.44,60.028,1555106404,"201051344000594","174011545737251",30.69,9.70,0,329.43,351.37,17.2,14.6,0.115,1266423.3,1266423.3,47695,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106418,375720.00
04/12/2019 18:00,2,0.564,ACTIVE,213.06,338.14,59.996,1555106404,"201051344000469","174011545737251",30.10,6.00,0,330.03,348.06,17.3,14.7,0.110,1245014.4,1245014.4,15987,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106419,375721.00
04/12/2019 18:00,2,0.572,ACTIVE,213.29,339.34,60.033,1555106404,"201051344000585","174011545737251",30.16,8.00,0,330.93,348.36,17.5,15.0,0.106,1265651.4,1265651.4,23922,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106420,375722.00
04/12/2019 18:00,2,0.549,ACTIVE,213.74,339.04,60.033,1555106404,"201051344000853","174011545737251",30.34,7.70,0,332.43,354.07,16.9,14.4,0.106,1268393.1,1268393.1,15588,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106421,375723.00
04/12/2019 18:00,2,0.539,ACTIVE,213.29,338.14,60.028,1555106404,"201051344001145","174011545737251",29.94,7.70,0,331.83,349.26,16.4,13.9,0.106,1268095.3,1268095.3,23839,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106422,375724.00
04/12/2019 18:00,2,0.574,ACTIVE,213.29,338.74,60.028,1555106404,"201051344000438","174011545737251",30.08,8.00,0,330.93,348.66,17.5,15.0,0.106,1260920.3,1260920.3,23872,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106423,375725.00
04/12/2019 18:00,2,0.557,ACTIVE,212.83,336.94,60.043,1555106404,"201051344001135","174011545737251",30.28,8.00,0,329.73,346.86,17.1,14.6,0.106,1247814.4,1247814.4,23825,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106424,375726.00
04/12/2019 18:00,2,0.539,ACTIVE,213.06,337.84,60.033,1555106404,"201051344000983","174011545737251",30.51,7.70,0,330.03,350.47,16.7,14.2,0.110,1266518.9,1266518.9,15585,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106425,375727.00
04/12/2019 18:00,2,0.543,ACTIVE,213.29,338.14,60.038,1555106404,"201051344001203","174011545737251",30.34,8.00,0,330.93,348.06,16.7,14.2,0.102,1255537.0,1255537.0,23879,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106426,375728.00
04/12/2019 18:00,2,0.531,ACTIVE,212.83,337.24,60.028,1555106404,"201051344001230","174011545737251",30.55,8.00,0,329.43,349.86,16.4,13.9,0.102,1252452.0,1252452.0,23698,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106427,375729.00
04/12/2019 18:00,2,0.549,ACTIVE,212.83,338.14,60.065,1555106404,"201051344000646","174011545737251",29.96,8.50,0,330.03,347.76,16.7,14.2,0.102,1245458.8,1245458.8,23848,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106428,375730.00
04/12/2019 18:00,2,0.551,ACTIVE,213.29,338.14,60.038,1555106404,"201051344000867","174011545737251",29.90,8.50,0,330.03,346.86,16.8,14.2,0.102,1243773.9,1243773.9,47775,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106428,375731.00
04/12/2019 18:00,2,0.547,ACTIVE,213.74,339.95,60.038,1555106404,"201051344000633","174011545737251",30.59,8.50,0,330.63,349.86,17.0,14.5,0.106,1242627.0,1242627.0,47821,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106429,375732.00
04/12/2019 18:00,2,0.576,ACTIVE,212.61,337.84,60.033,1555106404,"201051344000955","174011545737251",30.16,8.00,0,329.13,346.56,17.6,15.1,0.110,1265333.6,1265333.6,23868,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106430,375733.00
04/12/2019 18:00,2,0.564,ACTIVE,213.29,338.44,60.038,1555106404,"201051344000648","174011545737251",30.04,7.00,0,330.33,347.16,17.2,14.7,0.110,1256457.6,1256457.6,47328,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106431,375734.00
04/12/2019 18:00,2,0.547,ACTIVE,213.51,338.44,60.038,1555106404,"201051344000645","174011545737251",30.02,8.00,0,331.23,347.76,16.7,14.2,0.106,1261248.8,1261248.8,47290,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106432,375735.00
04/12/2019 18:00,2,0.553,ACTIVE,213.06,337.84,60.033,1555106404,"201051344000569","174011545737251",30.55,7.30,0,330.03,347.46,17.1,14.6,0.110,1277299.4,1277299.4,15504,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106433,375736.00
04/12/2019 18:00,2,0.613,ACTIVE,213.51,342.05,60.033,1555106404,"179051228000119","174011545737251",30.16,9.70,0,331.53,351.67,18.8,16.2,0.106,64489.4,64489.4,15595,0,0,0,L,46974696,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555106434,375737.00
04/12/2019 18:15,2,0.564,ACTIVE,214.19,340.85,60.017,1555107305,"201051344000579","174011545737251",30.51,9.00,0,330.63,350.47,17.4,14.9,0.097,1277069.8,1277069.8,15956,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107306,375738.00
04/12/2019 18:15,2,0.539,ACTIVE,214.41,339.95,59.990,1555107305,"201051344001025","174011545737251",30.36,7.70,0,330.63,351.07,16.6,14.1,0.106,1259438.5,1259438.5,23883,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107308,375739.00
04/12/2019 18:15,2,0.553,ACTIVE,214.64,340.85,60.022,1555107305,"201051344001093","174011545737251",30.36,8.00,0,330.33,348.96,17.1,14.5,0.093,1243475.0,1243475.0,23916,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107309,375740.00
04/12/2019 18:15,2,0.541,ACTIVE,214.19,340.55,60.022,1555107305,"201051344000458","174011545737251",30.20,9.30,0,329.73,347.16,16.6,14.1,0.102,1260343.4,1260343.4,15704,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107311,375741.00
04/12/2019 18:15,2,0.557,ACTIVE,214.41,340.55,60.012,1555107305,"201051344000890","174011545737251",30.42,9.30,0,329.43,349.56,17.2,14.6,0.102,1258039.3,1258039.3,23834,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107313,375742.00
04/12/2019 18:15,2,0.525,ACTIVE,213.96,341.15,60.028,1555107305,"201051344000988","174011545737251",19.46,7.30,0,329.43,345.36,10.4,8.1,0.062,973668.8,973668.8,16027,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107314,375743.00
04/12/2019 18:15,2,0.525,ACTIVE,215.09,341.45,60.006,1555107305,"201051344000582","174011545737251",30.71,7.00,0,330.63,347.76,16.4,13.9,0.093,1237140.1,1237140.1,23807,0,0,0,L,1122011218,1,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107316,375744.00
04/12/2019 18:15,2,0.549,ACTIVE,213.96,340.55,60.006,1555107305,"201051344000868","174011545737251",29.86,7.00,0,329.73,347.46,16.6,14.1,0.102,1245465.3,1245465.3,47755,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107317,375745.00
04/12/2019 18:15,2,0.535,ACTIVE,214.64,340.25,60.006,1555107305,"201051344000576","174011545737251",30.87,7.30,0,330.63,351.97,16.8,14.2,0.097,1263631.7,1263631.7,19789,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107318,375746.00
04/12/2019 18:15,2,0.527,ACTIVE,214.19,339.04,60.006,1555107305,"201051344001158","174011545737251",29.96,7.70,0,330.03,348.06,16.0,13.5,0.102,1240462.4,1240462.4,16013,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107319,375747.00
04/12/2019 18:15,2,0.533,ACTIVE,214.64,339.34,60.043,1555107305,"201051344000917","174011545737251",29.44,8.50,0,330.33,347.46,15.9,13.4,0.102,1255205.9,1255205.9,23685,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107320,375748.00
04/12/2019 18:15,2,0.572,ACTIVE,214.64,338.44,60.006,1555107305,"201051344000417","174011545737251",19.74,8.50,0,330.93,344.45,11.4,9.1,0.066,1008293.7,1008293.7,23874,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107321,375749.00
04/12/2019 18:15,2,0.543,ACTIVE,214.87,340.25,60.006,1555107305,"201051344000685","174011545737251",29.94,7.70,0,330.63,348.36,16.4,14.0,0.106,1259810.1,1259810.1,23896,0,0,0,L,1122011218,1,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107322,375750.00
04/12/2019 18:15,2,0.551,ACTIVE,214.64,339.34,60.012,1555107305,"201051344000651","174011545737251",30.06,6.70,0,331.23,347.46,16.8,14.3,0.102,1252577.9,1252577.9,23865,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107323,375751.00
04/12/2019 18:15,2,0.551,ACTIVE,213.74,338.44,60.001,1555107305,"201051344000594","174011545737251",30.22,9.30,0,328.52,349.56,16.8,14.3,0.102,1266426.8,1266426.8,47696,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107324,375752.00
04/12/2019 18:15,2,0.562,ACTIVE,214.19,339.34,60.012,1555107305,"201051344000469","174011545737251",29.58,6.30,0,328.52,347.76,16.9,14.4,0.110,1245017.9,1245017.9,15988,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107325,375753.00
04/12/2019 18:15,2,0.564,ACTIVE,214.64,339.34,60.006,1555107305,"201051344000585","174011545737251",29.84,7.70,0,330.93,348.36,17.1,14.5,0.106,1265655.0,1265655.0,23923,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107326,375754.00
04/12/2019 18:15,2,0.549,ACTIVE,214.64,340.55,60.012,1555107305,"201051344000853","174011545737251",29.88,7.70,0,330.93,352.87,16.6,14.1,0.102,1268396.6,1268396.6,15589,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107327,375755.00
04/12/2019 18:15,2,0.520,ACTIVE,214.64,340.85,60.006,1555107305,"201051344001145","174011545737251",30.42,7.30,0,331.53,349.86,16.1,13.6,0.102,1268098.7,1268098.7,23841,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107328,375756.00
04/12/2019 18:15,2,0.561,ACTIVE,214.64,340.55,60.001,1555107305,"201051344000438","174011545737251",30.20,7.70,0,330.93,348.06,17.2,14.7,0.102,1260923.9,1260923.9,23874,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107330,375757.00
04/12/2019 18:15,2,0.547,ACTIVE,214.19,339.34,60.038,1555107305,"201051344001135","174011545737251",30.28,7.70,0,330.33,348.06,16.8,14.3,0.102,1247817.9,1247817.9,23827,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107332,375758.00
04/12/2019 18:15,2,0.539,ACTIVE,214.19,340.25,60.012,1555107305,"201051344000983","174011545737251",30.36,8.00,0,330.33,347.16,16.6,14.0,0.106,1266522.4,1266522.4,15587,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107333,375759.00
04/12/2019 18:15,2,0.543,ACTIVE,214.64,340.55,60.017,1555107305,"201051344001203","174011545737251",29.92,8.00,0,330.93,351.07,16.5,14.0,0.110,1255540.4,1255540.4,23881,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107335,375760.00
04/12/2019 18:15,2,0.537,ACTIVE,214.41,340.25,60.006,1555107305,"201051344001230","174011545737251",29.78,8.00,0,328.52,353.17,16.2,13.7,0.102,1252455.4,1252455.4,23700,0,0,0,L,1122011218,1,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107336,375761.00
04/12/2019 18:15,2,0.545,ACTIVE,214.19,341.75,60.001,1555107305,"201051344000646","174011545737251",29.92,8.50,0,329.43,347.46,16.6,14.0,0.106,1245462.2,1245462.2,23850,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107338,375762.00
04/12/2019 18:15,2,0.545,ACTIVE,214.19,339.04,60.006,1555107305,"201051344000867","174011545737251",30.16,8.50,0,329.13,346.86,16.7,14.2,0.102,1243777.4,1243777.4,47776,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107339,375763.00
04/12/2019 18:15,2,0.541,ACTIVE,214.64,341.15,60.006,1555107305,"201051344000633","174011545737251",30.69,8.50,0,330.93,348.66,16.8,14.3,0.106,1242630.5,1242630.5,47822,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107340,375764.00
04/12/2019 18:15,2,0.574,ACTIVE,213.96,338.74,60.006,1555107305,"201051344000955","174011545737251",30.12,8.00,0,329.13,349.56,17.5,15.0,0.106,1265337.3,1265337.3,23869,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107340,375765.00
04/12/2019 18:15,2,0.562,ACTIVE,214.19,339.04,60.006,1555107305,"201051344000648","174011545737251",29.88,7.00,0,330.33,347.46,17.1,14.6,0.106,1256461.2,1256461.2,47329,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107342,375766.00
04/12/2019 18:15,2,0.547,ACTIVE,214.41,339.95,60.001,1555107305,"201051344000645","174011545737251",29.70,8.00,0,330.33,347.46,16.5,14.0,0.102,1261252.3,1261252.3,47291,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107343,375767.00
04/12/2019 18:15,2,0.559,ACTIVE,214.19,339.04,59.964,1555107305,"201051344000569","174011545737251",30.18,7.30,0,329.13,350.17,17.1,14.6,0.106,1277303.0,1277303.0,15505,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107343,375768.00
04/12/2019 18:15,2,0.607,ACTIVE,214.41,343.25,60.006,1555107305,"179051228000119","174011545737251",30.28,9.70,0,331.23,351.07,18.7,16.1,0.102,64493.4,64493.4,15596,0,0,0,L,46974696,1,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555107344,375769.00
04/12/2019 18:30,2,0.371,ACTIVE,213.74,336.64,60.028,1555108204,"201051344000579","174011545737251",29.82,9.00,0,332.13,349.56,11.2,8.9,0.049,1277072.5,1277072.5,15957,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108205,375770.00
04/12/2019 18:30,2,0.352,ACTIVE,213.51,336.04,60.022,1555108204,"201051344001025","174011545737251",29.16,7.30,0,331.83,347.16,10.4,8.1,0.049,1259441.0,1259441.0,23884,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108206,375771.00
04/12/2019 18:30,2,0.375,ACTIVE,213.74,336.64,59.996,1555108204,"201051344001093","174011545737251",29.04,7.70,0,331.53,347.16,11.1,8.8,0.044,1243477.7,1243477.7,23917,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108207,375772.00
04/12/2019 18:30,2,0.354,ACTIVE,213.51,335.44,60.028,1555108204,"201051344000458","174011545737251",29.30,9.30,0,331.23,346.86,10.5,8.2,0.049,1260345.9,1260345.9,15705,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108208,375773.00
04/12/2019 18:30,2,0.363,ACTIVE,213.74,335.74,60.033,1555108204,"201051344000890","174011545737251",29.48,9.00,0,331.83,348.06,10.9,8.6,0.049,1258041.9,1258041.9,23835,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108209,375774.00
04/12/2019 18:30,2,0.334,ACTIVE,213.29,336.94,60.038,1555108204,"201051344000988","174011545737251",19.10,7.70,0,331.53,346.26,6.5,4.3,0.022,973670.1,973670.1,16028,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108210,375775.00
04/12/2019 18:30,2,0.348,ACTIVE,214.19,337.24,60.038,1555108204,"201051344000582","174011545737251",29.20,7.00,0,332.43,347.46,10.3,8.0,0.049,1237142.5,1237142.5,23808,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108211,375776.00
04/12/2019 18:30,2,0.352,ACTIVE,213.29,336.04,60.028,1555108204,"201051344000868","174011545737251",28.73,7.00,0,331.53,348.06,10.2,8.0,0.049,1245467.8,1245467.8,47756,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108212,375777.00
04/12/2019 18:30,2,0.359,ACTIVE,213.96,337.24,60.038,1555108204,"201051344000576","174011545737251",28.92,7.30,0,331.83,348.36,10.6,8.3,0.044,1263634.2,1263634.2,19790,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108212,375778.00
04/12/2019 18:30,2,0.332,ACTIVE,213.51,336.34,60.038,1555108204,"201051344001158","174011545737251",29.18,7.30,0,330.93,347.16,9.8,7.6,0.049,1240464.7,1240464.7,16014,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108213,375779.00
04/12/2019 18:30,2,0.328,ACTIVE,213.96,337.54,60.006,1555108204,"201051344000917","174011545737251",29.20,8.00,0,330.63,347.76,9.8,7.5,0.049,1255208.2,1255208.2,23686,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108214,375780.00
04/12/2019 18:30,2,0.404,ACTIVE,213.96,337.24,59.985,1555108204,"201051344000417","174011545737251",19.02,8.00,0,331.23,344.15,7.8,5.6,0.022,1008295.3,1008295.3,23875,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108215,375781.00
04/12/2019 18:30,2,0.342,ACTIVE,213.96,338.44,60.038,1555108204,"201051344000685","174011545737251",28.23,7.70,0,331.53,348.36,9.8,7.6,0.049,1259812.5,1259812.5,23897,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108216,375782.00
04/12/2019 18:30,2,0.354,ACTIVE,213.96,336.94,60.059,1555108204,"201051344000651","174011545737251",28.96,6.70,0,331.23,347.16,10.4,8.1,0.049,1252580.4,1252580.4,23866,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108217,375783.00
04/12/2019 18:30,2,0.350,ACTIVE,213.29,336.34,60.038,1555108204,"201051344000594","174011545737251",29.32,9.00,0,329.73,346.56,10.4,8.1,0.049,1266429.3,1266429.3,47697,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108218,375784.00
04/12/2019 18:30,2,0.363,ACTIVE,213.74,337.24,60.001,1555108204,"201051344000469","174011545737251",28.77,6.30,0,330.63,347.46,10.6,8.3,0.057,1245020.5,1245020.5,15989,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108219,375785.00
04/12/2019 18:30,2,0.359,ACTIVE,213.96,337.24,60.017,1555108204,"201051344000585","174011545737251",29.30,7.70,0,330.93,348.06,10.7,8.4,0.053,1265657.5,1265657.5,23924,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108220,375786.00
04/12/2019 18:30,2,0.336,ACTIVE,214.19,338.44,60.033,1555108204,"201051344000853","174011545737251",29.98,7.70,0,332.13,348.66,10.2,8.0,0.044,1268399.0,1268399.0,15590,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108221,375787.00
04/12/2019 18:30,2,0.318,ACTIVE,214.19,337.54,60.043,1555108204,"201051344001145","174011545737251",29.50,7.30,0,333.03,349.26,9.6,7.3,0.044,1268100.9,1268100.9,23842,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108222,375788.00
04/12/2019 18:30,2,0.355,ACTIVE,213.96,336.64,60.022,1555108204,"201051344000438","174011545737251",29.76,7.30,0,332.13,348.06,10.8,8.5,0.044,1260926.5,1260926.5,23875,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108223,375789.00
04/12/2019 18:30,2,0.352,ACTIVE,213.51,336.04,60.038,1555108204,"201051344001135","174011545737251",29.22,7.70,0,331.23,346.86,10.4,8.2,0.049,1247820.4,1247820.4,23828,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108224,375790.00
04/12/2019 18:30,2,0.346,ACTIVE,213.51,336.64,60.049,1555108204,"201051344000983","174011545737251",29.22,8.00,0,331.53,351.67,10.3,8.0,0.049,1266524.7,1266524.7,15588,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108224,375791.00
04/12/2019 18:30,2,0.336,ACTIVE,213.96,336.34,60.028,1555108204,"201051344001203","174011545737251",29.28,7.70,0,332.73,347.76,10.0,7.8,0.040,1255542.7,1255542.7,23882,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108225,375792.00
04/12/2019 18:30,2,0.334,ACTIVE,213.74,336.34,60.043,1555108204,"201051344001230","174011545737251",28.80,7.70,0,331.23,346.26,9.8,7.5,0.044,1252457.7,1252457.7,23701,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108226,375793.00
04/12/2019 18:30,2,0.350,ACTIVE,213.51,337.24,60.033,1555108204,"201051344000646","174011545737251",28.69,8.00,0,331.23,348.06,10.2,7.9,0.049,1245464.6,1245464.6,23851,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108227,375794.00
04/12/2019 18:30,2,0.346,ACTIVE,213.74,337.84,60.075,1555108204,"201051344000867","174011545737251",28.98,8.50,0,330.33,347.76,10.2,7.9,0.049,1243779.8,1243779.8,47778,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108229,375795.00
04/12/2019 18:30,2,0.348,ACTIVE,214.19,341.15,60.033,1555108204,"201051344000633","174011545737251",29.78,8.00,0,330.93,350.77,10.5,8.2,0.053,1242632.9,1242632.9,47824,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108230,375796.00
04/12/2019 18:30,2,0.375,ACTIVE,213.51,338.44,60.006,1555108204,"201051344000955","174011545737251",28.92,7.70,0,329.73,346.26,11.0,8.7,0.053,1265339.9,1265339.9,23871,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108232,375797.00
04/12/2019 18:30,2,0.355,ACTIVE,213.74,337.54,60.022,1555108204,"201051344000648","174011545737251",29.30,7.00,0,331.23,348.06,10.6,8.3,0.049,1256463.7,1256463.7,47331,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108233,375798.00
04/12/2019 18:30,2,0.336,ACTIVE,213.74,339.04,60.028,1555108204,"201051344000645","174011545737251",29.44,7.70,0,331.83,348.66,10.0,7.8,0.049,1261254.6,1261254.6,47293,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108235,375799.00
04/12/2019 18:30,2,0.342,ACTIVE,213.51,336.94,60.033,1555108204,"201051344000569","174011545737251",30.08,7.30,0,331.53,347.76,10.4,8.2,0.049,1277305.5,1277305.5,15506,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108236,375800.00
04/12/2019 18:30,2,0.402,ACTIVE,213.96,339.65,60.028,1555108204,"179051228000119","174011545737251",29.72,9.70,0,333.03,351.67,12.1,9.8,0.040,64496.2,64496.2,15597,0,0,0,L,46974696,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555108237,375801.00
04/12/2019 18:45,2,0.352,ACTIVE,213.29,336.34,60.022,1555109104,"201051344000579","174011545737251",29.78,8.00,0,330.93,342.35,10.7,8.4,0.040,1277074.6,1277074.6,15958,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109105,375802.00
04/12/2019 18:45,2,0.330,ACTIVE,212.83,334.84,60.017,1555109104,"201051344001025","174011545737251",29.24,7.00,0,330.93,342.35,9.8,7.5,0.044,1259442.9,1259442.9,23885,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109106,375803.00
04/12/2019 18:45,2,0.355,ACTIVE,213.06,336.64,60.022,1555109104,"201051344001093","174011545737251",28.84,7.30,0,330.93,342.65,10.4,8.1,0.040,1243479.8,1243479.8,23918,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109107,375804.00
04/12/2019 18:45,2,0.334,ACTIVE,213.06,335.74,60.012,1555109104,"201051344000458","174011545737251",29.10,9.00,0,330.03,341.75,9.9,7.6,0.040,1260347.8,1260347.8,15706,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109108,375805.00
04/12/2019 18:45,2,0.352,ACTIVE,212.83,335.44,60.012,1555109104,"201051344000890","174011545737251",29.04,8.00,0,330.03,342.65,10.4,8.1,0.040,1258044.0,1258044.0,23836,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109109,375806.00
04/12/2019 18:45,2,0.320,ACTIVE,213.06,337.24,60.012,1555109104,"201051344000988","174011545737251",18.75,7.30,0,328.52,341.75,6.1,3.9,0.031,973671.2,973671.2,16029,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109110,375807.00
04/12/2019 18:45,2,0.324,ACTIVE,213.29,336.04,59.969,1555109104,"201051344000582","174011545737251",29.02,6.30,0,331.53,342.35,9.6,7.3,0.044,1237144.4,1237144.4,23809,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109111,375808.00
04/12/2019 18:45,2,0.328,ACTIVE,213.29,336.34,59.975,1555109104,"201051344000868","174011545737251",28.65,6.70,0,329.73,342.35,9.5,7.3,0.044,1245469.7,1245469.7,47757,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109112,375809.00
04/12/2019 18:45,2,0.336,ACTIVE,213.74,337.84,60.017,1555109104,"201051344000576","174011545737251",28.92,6.70,0,330.63,343.25,9.9,7.6,0.040,1263636.2,1263636.2,19791,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109113,375810.00
04/12/2019 18:45,2,0.305,ACTIVE,213.29,336.64,60.054,1555109104,"201051344001158","174011545737251",29.40,7.30,0,330.03,342.65,9.1,6.9,0.040,1240466.5,1240466.5,16015,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109114,375811.00
04/12/2019 18:45,2,0.309,ACTIVE,213.29,336.64,60.012,1555109104,"201051344000917","174011545737251",29.18,7.70,0,330.93,343.85,9.2,6.9,0.040,1255210.0,1255210.0,23687,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109115,375812.00
04/12/2019 18:45,2,0.375,ACTIVE,213.29,335.44,60.012,1555109104,"201051344000417","174011545737251",19.16,7.70,0,330.63,341.15,7.3,5.1,0.022,1008296.7,1008296.7,23876,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109116,375813.00
04/12/2019 18:45,2,0.318,ACTIVE,213.29,336.94,60.017,1555109104,"201051344000685","174011545737251",29.02,7.30,0,330.93,344.15,9.4,7.2,0.044,1259814.4,1259814.4,23898,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109117,375814.00
04/12/2019 18:45,2,0.332,ACTIVE,213.06,336.64,59.990,1555109104,"201051344000651","174011545737251",28.90,6.30,0,331.23,343.55,9.8,7.5,0.040,1252582.4,1252582.4,23867,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109118,375815.00
04/12/2019 18:45,2,0.334,ACTIVE,212.83,336.34,60.038,1555109104,"201051344000594","174011545737251",29.00,8.50,0,328.52,341.75,9.8,7.6,0.044,1266431.3,1266431.3,47698,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109119,375816.00
04/12/2019 18:45,2,0.334,ACTIVE,213.29,336.94,60.001,1555109104,"201051344000469","174011545737251",29.70,6.00,0,330.03,342.95,10.1,7.8,0.044,1245022.4,1245022.4,15990,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109119,375817.00
04/12/2019 18:45,2,0.338,ACTIVE,213.06,336.34,59.996,1555109104,"201051344000585","174011545737251",29.14,7.30,0,330.63,342.65,10.0,7.7,0.040,1265659.5,1265659.5,23925,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109120,375818.00
04/12/2019 18:45,2,0.318,ACTIVE,213.74,337.84,60.006,1555109104,"201051344000853","174011545737251",29.74,7.30,0,332.13,344.76,9.7,7.4,0.040,1268400.9,1268400.9,15591,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109121,375819.00
04/12/2019 18:45,2,0.301,ACTIVE,213.29,336.04,60.006,1555109104,"201051344001145","174011545737251",29.14,7.00,0,332.13,343.25,8.9,6.7,0.031,1268102.7,1268102.7,23843,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109122,375820.00
04/12/2019 18:45,2,0.328,ACTIVE,213.06,335.14,60.001,1555109104,"201051344000438","174011545737251",30.42,7.00,0,331.23,342.95,10.1,7.8,0.040,1260928.5,1260928.5,23876,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109123,375821.00
04/12/2019 18:45,2,0.328,ACTIVE,212.61,334.24,60.022,1555109104,"201051344001135","174011545737251",29.26,7.00,0,330.63,341.45,9.8,7.5,0.044,1247822.3,1247822.3,23829,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109124,375822.00
04/12/2019 18:45,2,0.324,ACTIVE,213.06,335.74,60.012,1555109104,"201051344000983","174011545737251",28.84,7.70,0,330.93,342.65,9.5,7.3,0.044,1266526.7,1266526.7,15589,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109125,375823.00
04/12/2019 18:45,2,0.307,ACTIVE,213.06,335.14,60.001,1555109104,"201051344001203","174011545737251",30.04,7.30,0,331.23,343.55,9.3,7.1,0.044,1255544.6,1255544.6,23883,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109126,375824.00
04/12/2019 18:45,2,0.305,ACTIVE,213.06,335.44,60.028,1555109104,"201051344001230","174011545737251",29.52,7.30,0,330.03,340.85,9.2,6.9,0.040,1252459.5,1252459.5,23702,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109127,375825.00
04/12/2019 18:45,2,0.324,ACTIVE,212.61,336.04,59.996,1555109104,"201051344000646","174011545737251",28.92,7.70,0,329.73,343.25,9.6,7.3,0.035,1245466.5,1245466.5,23852,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109128,375826.00
04/12/2019 18:45,2,0.322,ACTIVE,213.51,336.04,59.985,1555109104,"201051344000867","174011545737251",29.12,8.00,0,330.93,342.95,9.6,7.3,0.040,1243781.7,1243781.7,47779,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109129,375827.00
04/12/2019 18:45,2,0.322,ACTIVE,213.74,338.44,59.996,1555109104,"201051344000633","174011545737251",29.78,7.30,0,331.83,345.36,9.7,7.5,0.035,1242634.9,1242634.9,47825,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109130,375828.00
04/12/2019 18:45,2,0.354,ACTIVE,212.61,335.14,60.006,1555109104,"201051344000955","174011545737251",28.96,7.30,0,330.63,342.35,10.4,8.1,0.049,1265342.0,1265342.0,23872,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109130,375829.00
04/12/2019 18:45,2,0.332,ACTIVE,213.29,336.34,59.996,1555109104,"201051344000648","174011545737251",29.32,6.70,0,331.83,342.95,9.9,7.6,0.040,1256465.7,1256465.7,47332,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109131,375830.00
04/12/2019 18:45,2,0.314,ACTIVE,213.74,336.94,59.996,1555109104,"201051344000645","174011545737251",29.22,7.70,0,332.43,343.55,9.4,7.1,0.035,1261256.4,1261256.4,47294,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109132,375831.00
04/12/2019 18:45,2,0.330,ACTIVE,213.06,336.94,59.996,1555109104,"201051344000569","174011545737251",29.12,7.30,0,331.23,342.35,9.8,7.5,0.040,1277307.4,1277307.4,15507,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109133,375832.00
04/12/2019 18:45,2,0.381,ACTIVE,213.51,339.95,59.969,1555109104,"179051228000119","174011545737251",29.66,9.70,0,331.53,347.76,11.5,9.1,0.035,64498.5,64498.5,15598,0,0,0,L,46974696,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555109134,375833.00
04/12/2019 19:00,2,0.328,ACTIVE,213.51,336.04,60.022,1555110004,"201051344000579","174011545737251",28.80,7.70,0,330.93,342.05,9.6,7.3,0.035,1277076.6,1277076.6,15959,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110005,375834.00
04/12/2019 19:00,2,0.293,ACTIVE,213.51,335.74,60.054,1555110004,"201051344001025","174011545737251",29.26,6.70,0,329.13,341.45,8.7,6.5,0.035,1259444.7,1259444.7,23886,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110006,375835.00
04/12/2019 19:00,2,0.318,ACTIVE,213.51,336.64,60.033,1555110004,"201051344001093","174011545737251",29.48,7.00,0,329.73,341.75,9.5,7.3,0.031,1243481.7,1243481.7,23919,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110007,375836.00
04/12/2019 19:00,2,0.299,ACTIVE,213.51,335.74,60.028,1555110004,"201051344000458","174011545737251",29.02,8.50,0,330.63,341.45,8.8,6.6,0.031,1260349.6,1260349.6,15707,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110008,375837.00
04/12/2019 19:00,2,0.311,ACTIVE,213.29,335.44,60.028,1555110004,"201051344000890","174011545737251",29.72,7.70,0,329.73,340.85,9.4,7.1,0.031,1258045.9,1258045.9,23837,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110009,375838.00
04/12/2019 19:00,2,0.281,ACTIVE,213.29,337.24,60.033,1555110004,"201051344000988","174011545737251",18.77,7.00,0,329.13,342.35,5.4,3.3,0.018,973672.1,973672.1,16030,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110010,375839.00
04/12/2019 19:00,2,0.295,ACTIVE,213.96,336.94,60.033,1555110004,"201051344000582","174011545737251",28.65,6.30,0,330.03,341.15,8.6,6.4,0.027,1237146.2,1237146.2,23810,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110011,375840.00
04/12/2019 19:00,2,0.293,ACTIVE,213.51,336.34,60.028,1555110004,"201051344000868","174011545737251",28.69,6.70,0,330.33,342.05,8.5,6.3,0.031,1245471.4,1245471.4,47758,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110012,375841.00
04/12/2019 19:00,2,0.295,ACTIVE,213.96,337.24,60.028,1555110004,"201051344000576","174011545737251",29.86,6.70,0,330.03,343.85,8.9,6.7,0.031,1263638.1,1263638.1,19792,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110012,375842.00
04/12/2019 19:00,2,0.279,ACTIVE,213.51,335.74,60.006,1555110004,"201051344001158","174011545737251",28.84,7.00,0,329.43,342.65,8.2,6.0,0.035,1240468.1,1240468.1,16016,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110013,375843.00
04/12/2019 19:00,2,0.283,ACTIVE,213.74,337.24,60.054,1555110004,"201051344000917","174011545737251",28.75,7.30,0,328.22,341.75,8.3,6.1,0.027,1255211.7,1255211.7,23688,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110014,375844.00
04/12/2019 19:00,2,0.344,ACTIVE,213.74,336.04,60.028,1555110004,"201051344000417","174011545737251",19.02,7.30,0,329.13,339.95,6.6,4.5,0.022,1008297.9,1008297.9,23877,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110015,375845.00
