ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 19:00,2,0.289,ACTIVE,213.96,337.54,60.038,1555110004,"201051344000685","174011545737251",28.98,7.00,0,329.73,342.05,8.6,6.3,0.035,1259816.1,1259816.1,23899,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110016,375846.00
04/12/2019 19:00,2,0.299,ACTIVE,213.74,336.64,60.006,1555110004,"201051344000651","174011545737251",29.10,6.00,0,330.03,342.35,8.8,6.6,0.027,1252584.2,1252584.2,23868,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110017,375847.00
04/12/2019 19:00,2,0.303,ACTIVE,213.06,335.74,60.033,1555110004,"201051344000594","174011545737251",29.08,8.00,0,330.03,342.05,8.9,6.7,0.035,1266433.1,1266433.1,47699,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110018,375848.00
04/12/2019 19:00,2,0.316,ACTIVE,213.51,336.34,60.033,1555110004,"201051344000469","174011545737251",28.33,6.00,0,329.73,343.25,9.1,6.8,0.035,1245024.3,1245024.3,15991,0,0,0,L,1122011218,1,121.10,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110019,375849.00
04/12/2019 19:00,2,0.295,ACTIVE,213.74,336.64,60.028,1555110004,"201051344000585","174011545737251",29.86,7.30,0,329.13,341.75,9.0,6.7,0.027,1265661.4,1265661.4,23926,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110020,375850.00
04/12/2019 19:00,2,0.285,ACTIVE,213.96,337.54,60.038,1555110004,"201051344000853","174011545737251",29.68,7.30,0,332.13,343.25,8.6,6.4,0.031,1268402.6,1268402.6,15592,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110021,375851.00
04/12/2019 19:00,2,0.264,ACTIVE,213.96,337.24,60.028,1555110004,"201051344001145","174011545737251",29.38,6.70,0,330.93,342.05,7.9,5.7,0.031,1268104.3,1268104.3,23844,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110022,375852.00
04/12/2019 19:00,2,0.293,ACTIVE,213.74,336.34,60.028,1555110004,"201051344000438","174011545737251",30.43,7.00,0,330.63,341.45,9.1,6.8,0.031,1260930.4,1260930.4,23877,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110023,375853.00
04/12/2019 19:00,2,0.299,ACTIVE,213.29,335.14,60.049,1555110004,"201051344001135","174011545737251",28.96,7.00,0,329.13,340.85,8.8,6.6,0.035,1247824.2,1247824.2,23830,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110023,375854.00
04/12/2019 19:00,2,0.281,ACTIVE,213.51,335.74,60.049,1555110004,"201051344000983","174011545737251",29.84,7.30,0,330.33,341.75,8.5,6.3,0.031,1266528.4,1266528.4,15590,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110024,375855.00
04/12/2019 19:00,2,0.293,ACTIVE,213.74,336.04,60.033,1555110004,"201051344001203","174011545737251",28.71,7.00,0,330.33,342.35,8.5,6.3,0.031,1255546.3,1255546.3,23884,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110025,375856.00
04/12/2019 19:00,2,0.289,ACTIVE,213.51,335.74,60.043,1555110004,"201051344001230","174011545737251",28.31,7.30,0,328.22,340.25,8.3,6.1,0.027,1252461.1,1252461.1,23703,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110026,375857.00
04/12/2019 19:00,2,0.293,ACTIVE,213.29,336.34,60.033,1555110004,"201051344000646","174011545737251",28.80,7.30,0,329.43,341.45,8.6,6.3,0.031,1245468.2,1245468.2,23853,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110027,375858.00
04/12/2019 19:00,2,0.291,ACTIVE,213.51,335.74,60.028,1555110004,"201051344000867","174011545737251",28.94,8.00,0,330.33,341.75,8.6,6.4,0.027,1243783.5,1243783.5,47780,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110028,375859.00
04/12/2019 19:00,2,0.295,ACTIVE,214.19,338.14,60.028,1555110004,"201051344000633","174011545737251",29.44,7.30,0,331.23,343.85,8.8,6.6,0.035,1242636.7,1242636.7,47826,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110029,375860.00
04/12/2019 19:00,2,0.318,ACTIVE,213.29,335.74,60.028,1555110004,"201051344000955","174011545737251",28.96,7.30,0,327.92,341.75,9.4,7.1,0.031,1265344.0,1265344.0,23873,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110030,375861.00
04/12/2019 19:00,2,0.305,ACTIVE,213.51,336.04,60.022,1555110004,"201051344000648","174011545737251",28.77,6.30,0,330.93,342.35,8.9,6.7,0.031,1256467.5,1256467.5,47333,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110031,375862.00
04/12/2019 19:00,2,0.283,ACTIVE,213.96,337.24,60.028,1555110004,"201051344000645","174011545737251",28.98,7.30,0,331.23,343.25,8.3,6.1,0.035,1261258.1,1261258.1,47295,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110032,375863.00
04/12/2019 19:00,2,0.301,ACTIVE,213.51,336.04,60.001,1555110004,"201051344000569","174011545737251",28.65,7.00,0,330.93,341.75,8.8,6.6,0.035,1277309.2,1277309.2,15508,0,0,0,L,1122011218,1,121.10,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110033,375864.00
04/12/2019 19:00,2,0.354,ACTIVE,213.96,339.65,60.022,1555110004,"179051228000119","174011545737251",29.42,9.30,0,331.83,346.26,10.6,8.3,0.031,64500.8,64500.8,15599,0,0,0,L,46974696,1,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110034,375865.00
04/12/2019 19:15,2,0.277,ACTIVE,213.51,335.14,60.017,1555110905,"201051344000579","174011545737251",30.08,7.70,0,330.63,341.15,8.5,6.2,0.013,1277078.3,1277078.3,15960,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110906,375866.00
04/12/2019 19:15,2,0.254,ACTIVE,213.74,335.44,60.022,1555110905,"201051344001025","174011545737251",29.16,6.30,0,330.03,340.85,7.5,5.4,0.022,1259446.2,1259446.2,23887,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110907,375867.00
04/12/2019 19:15,2,0.289,ACTIVE,213.96,336.34,60.012,1555110905,"201051344001093","174011545737251",28.65,7.00,0,330.33,342.05,8.4,6.2,0.018,1243483.3,1243483.3,23920,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110908,375868.00
04/12/2019 19:15,2,0.260,ACTIVE,213.29,334.84,60.006,1555110905,"201051344000458","174011545737251",28.96,8.50,0,330.33,341.75,7.7,5.5,0.022,1260351.1,1260351.1,15708,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110909,375869.00
04/12/2019 19:15,2,0.273,ACTIVE,213.96,335.74,60.017,1555110905,"201051344000890","174011545737251",29.24,7.70,0,334.24,338.14,8.1,5.9,0.022,1258047.5,1258047.5,23838,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110910,375870.00
04/12/2019 19:15,2,0.240,ACTIVE,213.29,336.64,60.012,1555110905,"201051344000988","174011545737251",18.37,7.00,0,328.22,341.75,4.5,2.4,0.018,973672.8,973672.8,16031,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110911,375871.00
04/12/2019 19:15,2,0.262,ACTIVE,214.41,336.64,60.017,1555110905,"201051344000582","174011545737251",28.35,6.00,0,330.63,341.15,7.6,5.4,0.022,1237147.6,1237147.6,23811,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110912,375872.00
04/12/2019 19:15,2,0.246,ACTIVE,213.29,334.84,60.022,1555110905,"201051344000868","174011545737251",29.30,6.30,0,330.33,340.85,7.4,5.2,0.018,1245472.8,1245472.8,47759,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110913,375873.00
04/12/2019 19:15,2,0.271,ACTIVE,213.74,336.34,60.012,1555110905,"201051344000576","174011545737251",28.55,6.70,0,330.63,342.65,7.8,5.7,0.022,1263639.5,1263639.5,19793,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110914,375874.00
04/12/2019 19:15,2,0.240,ACTIVE,213.51,335.14,60.017,1555110905,"201051344001158","174011545737251",28.71,6.70,0,330.03,341.45,7.0,4.8,0.018,1240469.4,1240469.4,16017,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110915,375875.00
04/12/2019 19:15,2,0.254,ACTIVE,214.19,337.54,60.017,1555110905,"201051344000917","174011545737251",28.41,7.30,0,329.73,342.05,7.3,5.1,0.022,1255213.0,1255213.0,23689,0,0,0,L,1122011218,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110916,375876.00
04/12/2019 19:15,2,0.311,ACTIVE,214.19,336.34,60.028,1555110905,"201051344000417","174011545737251",18.33,7.00,0,330.03,340.55,5.8,3.6,0.009,1008298.9,1008298.9,23878,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110917,375877.00
04/12/2019 19:15,2,0.256,ACTIVE,214.41,337.84,60.022,1555110905,"201051344000685","174011545737251",28.37,7.00,0,331.23,342.35,7.4,5.2,0.022,1259817.4,1259817.4,23900,0,0,0,L,1122011218,1,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110918,375878.00
04/12/2019 19:15,2,0.270,ACTIVE,214.19,336.94,60.022,1555110905,"201051344000651","174011545737251",28.13,6.00,0,331.83,341.45,7.7,5.5,0.018,1252585.6,1252585.6,23869,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110919,375879.00
04/12/2019 19:15,2,0.264,ACTIVE,213.29,335.14,60.022,1555110905,"201051344000594","174011545737251",29.14,7.70,0,329.13,341.45,7.8,5.6,0.022,1266434.6,1266434.6,47700,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110920,375880.00
04/12/2019 19:15,2,0.273,ACTIVE,213.51,335.14,60.028,1555110905,"201051344000469","174011545737251",28.78,6.00,0,329.73,341.45,8.0,5.8,0.027,1245025.8,1245025.8,15992,0,0,0,L,1122011218,1,121.33,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110921,375881.00
04/12/2019 19:15,2,0.264,ACTIVE,214.19,337.24,59.996,1555110905,"201051344000585","174011545737251",29.12,7.00,0,330.33,341.45,7.8,5.6,0.013,1265662.9,1265662.9,23927,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110921,375882.00
04/12/2019 19:15,2,0.262,ACTIVE,213.96,336.34,60.017,1555110905,"201051344000853","174011545737251",27.59,7.00,0,331.83,343.25,7.3,5.2,0.018,1268404.0,1268404.0,15593,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110922,375883.00
04/12/2019 19:15,2,0.229,ACTIVE,214.41,336.94,60.022,1555110905,"201051344001145","174011545737251",29.26,6.70,0,331.83,342.65,6.8,4.7,0.022,1268105.5,1268105.5,23845,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110923,375884.00
04/12/2019 19:15,2,0.275,ACTIVE,214.19,336.34,60.012,1555110905,"201051344000438","174011545737251",28.63,6.70,0,331.83,341.75,8.0,5.8,0.018,1260932.0,1260932.0,23878,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110924,375885.00
04/12/2019 19:15,2,0.252,ACTIVE,213.74,335.14,60.022,1555110905,"201051344001135","174011545737251",29.36,7.00,0,330.03,340.55,7.5,5.3,0.018,1247825.6,1247825.6,23831,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110925,375886.00
04/12/2019 19:15,2,0.254,ACTIVE,213.51,335.14,60.054,1555110905,"201051344000983","174011545737251",28.71,7.30,0,330.33,341.45,7.4,5.2,0.022,1266529.8,1266529.8,15591,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110926,375887.00
04/12/2019 19:15,2,0.254,ACTIVE,214.19,336.34,60.028,1555110905,"201051344001203","174011545737251",28.61,6.70,0,331.23,343.25,7.4,5.2,0.018,1255547.7,1255547.7,23885,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110927,375888.00
04/12/2019 19:15,2,0.268,ACTIVE,213.96,336.04,60.043,1555110905,"201051344001230","174011545737251",26.68,7.00,0,330.03,340.55,7.2,5.1,0.018,1252462.5,1252462.5,23704,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110928,375889.00
04/12/2019 19:15,2,0.256,ACTIVE,213.96,336.64,60.033,1555110905,"201051344000646","174011545737251",28.35,7.00,0,329.73,341.15,7.4,5.2,0.022,1245469.6,1245469.6,23854,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110929,375890.00
04/12/2019 19:15,2,0.250,ACTIVE,213.74,334.84,60.038,1555110905,"201051344000867","174011545737251",29.16,8.00,0,330.33,341.45,7.4,5.2,0.022,1243784.8,1243784.8,47781,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110930,375891.00
04/12/2019 19:15,2,0.264,ACTIVE,214.19,337.24,60.022,1555110905,"201051344000633","174011545737251",28.78,7.00,0,331.23,344.15,7.7,5.5,0.022,1242638.1,1242638.1,47827,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110931,375892.00
04/12/2019 19:15,2,0.281,ACTIVE,213.74,335.74,60.028,1555110905,"201051344000955","174011545737251",29.20,7.00,0,330.03,342.35,8.4,6.2,0.027,1265345.6,1265345.6,23874,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110932,375893.00
04/12/2019 19:15,2,0.271,ACTIVE,213.74,335.14,60.043,1555110905,"201051344000648","174011545737251",28.29,6.30,0,330.63,342.05,7.8,5.6,0.022,1256469.0,1256469.0,47334,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110933,375894.00
04/12/2019 19:15,2,0.240,ACTIVE,213.96,335.74,60.049,1555110905,"201051344000645","174011545737251",29.00,7.30,0,332.13,342.35,7.1,4.9,0.022,1261259.4,1261259.4,47296,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110934,375895.00
04/12/2019 19:15,2,0.254,ACTIVE,213.51,335.14,60.038,1555110905,"201051344000569","174011545737251",29.38,7.00,0,330.63,341.45,7.6,5.4,0.022,1277310.7,1277310.7,15509,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110934,375896.00
04/12/2019 19:15,2,0.312,ACTIVE,213.96,339.04,60.038,1555110905,"179051228000119","174011545737251",28.86,9.30,0,331.23,346.56,9.2,7.0,0.018,64502.6,64502.6,15600,0,0,0,L,46974696,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555110935,375897.00
04/12/2019 19:30,2,0.273,ACTIVE,213.29,334.84,60.017,1555111804,"201051344000579","174011545737251",29.42,7.70,0,330.33,340.85,8.2,6.0,0.018,1277079.8,1277079.8,15961,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111806,375898.00
04/12/2019 19:30,2,0.248,ACTIVE,213.51,334.54,60.028,1555111804,"201051344001025","174011545737251",28.47,6.30,0,330.33,340.85,7.2,5.0,0.018,1259447.4,1259447.4,23888,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111806,375899.00
04/12/2019 19:30,2,0.283,ACTIVE,213.51,335.74,60.028,1555111804,"201051344001093","174011545737251",28.23,6.70,0,329.73,340.85,8.2,5.9,0.013,1243484.8,1243484.8,23921,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111807,375900.00
04/12/2019 19:30,2,0.258,ACTIVE,213.29,334.54,60.017,1555111804,"201051344000458","174011545737251",28.25,8.00,0,330.03,339.95,7.4,5.2,0.022,1260352.4,1260352.4,15709,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111808,375901.00
04/12/2019 19:30,2,0.264,ACTIVE,213.51,334.84,59.990,1555111804,"201051344000890","174011545737251",28.84,7.30,0,330.63,341.15,7.7,5.5,0.018,1258048.9,1258048.9,23839,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111809,375902.00
04/12/2019 19:30,2,0.227,ACTIVE,213.29,336.34,60.017,1555111804,"201051344000988","174011545737251",18.59,6.70,0,313.80,352.87,4.3,2.2,0.004,973673.3,973673.3,16032,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111810,375903.00
04/12/2019 19:30,2,0.258,ACTIVE,213.96,335.74,59.980,1555111804,"201051344000582","174011545737251",28.03,6.00,0,331.23,341.45,7.3,5.2,0.022,1237148.9,1237148.9,23812,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111811,375904.00
04/12/2019 19:30,2,0.246,ACTIVE,213.29,335.14,60.038,1555111804,"201051344000868","174011545737251",27.93,6.30,0,330.03,340.25,7.0,4.9,0.018,1245474.0,1245474.0,47760,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111812,375905.00
04/12/2019 19:30,2,0.264,ACTIVE,213.96,336.34,60.043,1555111804,"201051344000576","174011545737251",28.21,6.30,0,330.33,341.45,7.5,5.3,0.013,1263640.9,1263640.9,19794,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111813,375906.00
04/12/2019 19:30,2,0.232,ACTIVE,213.51,335.14,60.012,1555111804,"201051344001158","174011545737251",28.53,6.30,0,329.43,340.85,6.7,4.6,0.018,1240470.6,1240470.6,16018,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111814,375907.00
04/12/2019 19:30,2,0.242,ACTIVE,213.74,336.34,60.017,1555111804,"201051344000917","174011545737251",28.07,7.30,0,330.03,342.05,6.9,4.7,0.013,1255214.2,1255214.2,23690,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111815,375908.00
04/12/2019 19:30,2,0.289,ACTIVE,213.74,335.44,60.038,1555111804,"201051344000417","174011545737251",18.81,6.70,0,308.39,358.88,5.5,3.4,0.009,1008299.7,1008299.7,23879,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111816,375909.00
04/12/2019 19:30,2,0.246,ACTIVE,213.74,336.64,60.012,1555111804,"201051344000685","174011545737251",28.25,6.70,0,330.93,342.05,7.1,4.9,0.022,1259818.7,1259818.7,23901,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111817,375910.00
04/12/2019 19:30,2,0.256,ACTIVE,213.51,335.74,60.049,1555111804,"201051344000651","174011545737251",28.67,5.50,0,332.13,340.85,7.4,5.2,0.018,1252586.9,1252586.9,23870,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111818,375911.00
04/12/2019 19:30,2,0.258,ACTIVE,213.06,335.14,60.012,1555111804,"201051344000594","174011545737251",28.69,7.30,0,328.52,339.95,7.5,5.3,0.022,1266435.9,1266435.9,47701,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111819,375912.00
04/12/2019 19:30,2,0.258,ACTIVE,213.51,335.44,60.012,1555111804,"201051344000469","174011545737251",29.60,5.50,0,328.82,341.15,7.8,5.6,0.013,1245027.2,1245027.2,15993,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111820,375913.00
04/12/2019 19:30,2,0.254,ACTIVE,213.74,335.74,60.006,1555111804,"201051344000585","174011545737251",28.88,6.70,0,330.93,341.75,7.5,5.3,0.022,1265664.2,1265664.2,23928,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111821,375914.00
04/12/2019 19:30,2,0.252,ACTIVE,213.96,336.34,60.012,1555111804,"201051344000853","174011545737251",27.21,6.70,0,332.13,341.45,7.0,4.8,0.018,1268405.2,1268405.2,15594,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111822,375915.00
04/12/2019 19:30,2,0.232,ACTIVE,213.74,336.04,59.985,1555111804,"201051344001145","174011545737251",27.69,6.70,0,332.43,341.75,6.6,4.4,0.022,1268106.6,1268106.6,23846,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111823,375916.00
04/12/2019 19:30,2,0.262,ACTIVE,213.51,335.44,60.006,1555111804,"201051344000438","174011545737251",28.98,6.70,0,331.23,341.15,7.7,5.5,0.018,1260933.4,1260933.4,23879,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111824,375917.00
04/12/2019 19:30,2,0.246,ACTIVE,213.06,333.63,60.006,1555111804,"201051344001135","174011545737251",28.82,6.70,0,330.03,340.25,7.2,5.0,0.013,1247826.8,1247826.8,23832,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111825,375918.00
04/12/2019 19:30,2,0.240,ACTIVE,213.29,334.84,60.012,1555111804,"201051344000983","174011545737251",28.82,7.00,0,329.73,339.34,7.0,4.9,0.018,1266531.0,1266531.0,15592,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111826,375919.00
04/12/2019 19:30,2,0.246,ACTIVE,213.51,334.84,60.001,1555111804,"201051344001203","174011545737251",28.15,6.70,0,331.53,342.35,7.1,4.9,0.018,1255549.0,1255549.0,23886,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111827,375920.00
04/12/2019 19:30,2,0.252,ACTIVE,213.51,334.24,60.012,1555111804,"201051344001230","174011545737251",26.70,6.70,0,330.03,340.25,6.8,4.7,0.013,1252463.7,1252463.7,23705,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111828,375921.00
04/12/2019 19:30,2,0.248,ACTIVE,213.29,335.44,60.006,1555111804,"201051344000646","174011545737251",27.89,6.70,0,329.73,340.55,7.0,4.8,0.022,1245470.8,1245470.8,23855,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111829,375922.00
04/12/2019 19:30,2,0.240,ACTIVE,213.74,334.54,60.049,1555111804,"201051344000867","174011545737251",28.77,7.70,0,329.13,340.25,7.0,4.9,0.018,1243786.1,1243786.1,47782,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111829,375923.00
04/12/2019 19:30,2,0.254,ACTIVE,213.96,336.94,59.996,1555111804,"201051344000633","174011545737251",28.86,6.70,0,329.43,342.65,7.4,5.2,0.018,1242639.4,1242639.4,47828,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111830,375924.00
04/12/2019 19:30,2,0.277,ACTIVE,213.06,333.63,60.001,1555111804,"201051344000955","174011545737251",28.21,6.70,0,329.73,340.85,7.9,5.7,0.018,1265347.0,1265347.0,23875,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111831,375925.00
04/12/2019 19:30,2,0.250,ACTIVE,213.51,335.44,60.017,1555111804,"201051344000648","174011545737251",29.18,6.00,0,331.23,340.55,7.4,5.2,0.022,1256470.3,1256470.3,47335,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111832,375926.00
04/12/2019 19:30,2,0.236,ACTIVE,213.96,335.74,59.996,1555111804,"201051344000645","174011545737251",28.57,7.00,0,330.63,340.25,6.9,4.7,0.022,1261260.6,1261260.6,47297,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111833,375927.00
04/12/2019 19:30,2,0.244,ACTIVE,213.51,335.14,60.001,1555111804,"201051344000569","174011545737251",29.24,7.00,0,330.33,340.25,7.3,5.1,0.018,1277311.9,1277311.9,15510,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111834,375928.00
04/12/2019 19:30,2,0.299,ACTIVE,213.74,339.04,60.001,1555111804,"179051228000119","174011545737251",28.78,9.30,0,327.32,348.66,8.8,6.5,0.018,64504.2,64504.2,15601,0,0,0,L,46974696,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555111835,375929.00
04/12/2019 19:45,2,0.262,ACTIVE,213.06,335.44,59.996,1555112704,"201051344000579","174011545737251",28.15,7.00,0,329.73,339.95,7.5,5.3,0.013,1277081.2,1277081.2,15962,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112705,375930.00
04/12/2019 19:45,2,0.232,ACTIVE,213.51,334.54,59.980,1555112704,"201051344001025","174011545737251",27.33,6.00,0,330.03,340.55,6.5,4.3,0.013,1259448.6,1259448.6,23889,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112706,375931.00
04/12/2019 19:45,2,0.271,ACTIVE,213.74,335.74,60.006,1555112704,"201051344001093","174011545737251",27.10,6.70,0,329.73,341.45,7.5,5.3,0.009,1243486.2,1243486.2,23922,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112707,375932.00
04/12/2019 19:45,2,0.234,ACTIVE,213.06,334.84,60.006,1555112704,"201051344000458","174011545737251",28.11,7.70,0,330.03,340.25,6.7,4.5,0.009,1260353.6,1260353.6,15710,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112708,375933.00
04/12/2019 19:45,2,0.252,ACTIVE,213.51,334.54,59.985,1555112704,"201051344000890","174011545737251",27.47,7.00,0,329.73,340.55,7.0,4.9,0.009,1258050.3,1258050.3,23840,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112709,375934.00
04/12/2019 19:45,2,0.203,ALERT,212.83,336.94,60.012,1555112704,"201051344000988","174011545737251",18.53,6.70,0,294.56,339.95,3.8,1.8,0.009,973673.8,973673.8,16033,0,0,0,L,1122011218,1,121.33,122.46,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112711,375935.00
04/12/2019 19:45,2,0.238,ACTIVE,214.19,335.74,60.001,1555112704,"201051344000582","174011545737251",27.55,5.50,0,330.03,340.25,6.7,4.5,0.009,1237150.1,1237150.1,23813,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112712,375936.00
04/12/2019 19:45,2,0.227,ACTIVE,213.06,335.14,59.996,1555112704,"201051344000868","174011545737251",26.82,6.00,0,329.43,339.95,6.2,4.0,0.013,1245475.2,1245475.2,47761,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112713,375937.00
04/12/2019 19:45,2,0.252,ACTIVE,213.51,336.04,60.001,1555112704,"201051344000576","174011545737251",26.16,6.30,0,330.33,341.45,6.7,4.5,0.013,1263642.1,1263642.1,19795,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112713,375938.00
04/12/2019 19:45,2,0.221,ACTIVE,213.29,334.54,59.996,1555112704,"201051344001158","174011545737251",26.52,6.30,0,328.82,340.55,6.0,3.8,0.013,1240471.6,1240471.6,16019,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112714,375939.00
04/12/2019 19:45,2,0.229,ACTIVE,213.96,336.34,60.012,1555112704,"201051344000917","174011545737251",26.88,7.00,0,328.82,340.85,6.2,4.1,0.013,1255215.3,1255215.3,23691,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112715,375940.00
04/12/2019 19:45,2,0.264,ALERT,213.74,335.44,59.985,1555112704,"201051344000417","174011545737251",18.89,6.70,0,296.36,337.84,5.1,3.0,0.004,1008300.5,1008300.5,23880,0,0,0,L,1122011218,1,122.23,122.23,0002,4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112717,375941.00
04/12/2019 19:45,2,0.232,ACTIVE,213.96,336.34,60.006,1555112704,"201051344000685","174011545737251",27.27,6.30,0,330.63,341.15,6.4,4.3,0.013,1259819.8,1259819.8,23902,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112718,375942.00
04/12/2019 19:45,2,0.246,ACTIVE,213.74,335.44,60.001,1555112704,"201051344000651","174011545737251",27.08,5.50,0,330.93,341.75,6.8,4.6,0.009,1252588.2,1252588.2,23871,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112719,375943.00
04/12/2019 19:45,2,0.238,ACTIVE,212.61,334.24,60.001,1555112704,"201051344000594","174011545737251",27.41,7.00,0,329.43,339.65,6.6,4.5,0.013,1266437.2,1266437.2,47702,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112720,375944.00
04/12/2019 19:45,2,0.240,ACTIVE,213.06,335.14,60.033,1555112704,"201051344000469","174011545737251",28.88,5.00,0,327.92,340.85,7.1,4.9,0.013,1245028.5,1245028.5,15994,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112721,375945.00
04/12/2019 19:45,2,0.240,ACTIVE,213.96,336.04,59.996,1555112704,"201051344000585","174011545737251",27.69,6.30,0,330.33,341.15,6.8,4.6,0.013,1265665.5,1265665.5,23929,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112722,375946.00
04/12/2019 19:45,2,0.221,ACTIVE,213.74,336.04,59.969,1555112704,"201051344000853","174011545737251",27.21,6.70,0,331.83,342.05,6.1,4.0,0.013,1268406.4,1268406.4,15595,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112723,375947.00
04/12/2019 19:45,2,0.211,ACTIVE,213.96,336.04,60.006,1555112704,"201051344001145","174011545737251",27.27,6.30,0,331.53,340.55,5.9,3.8,0.018,1268107.6,1268107.6,23847,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112724,375948.00
04/12/2019 19:45,2,0.252,ACTIVE,213.74,335.44,60.012,1555112704,"201051344000438","174011545737251",27.61,6.30,0,330.63,342.05,7.0,4.9,0.013,1260934.7,1260934.7,23880,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112724,375949.00
04/12/2019 19:45,2,0.227,ACTIVE,213.29,333.63,60.006,1555112704,"201051344001135","174011545737251",27.93,6.70,0,328.52,339.04,6.5,4.3,0.004,1247828.0,1247828.0,23833,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112725,375950.00
04/12/2019 19:45,2,0.221,ACTIVE,212.83,333.93,60.006,1555112704,"201051344000983","174011545737251",27.69,6.70,0,329.73,339.65,6.2,4.1,0.013,1266532.2,1266532.2,15593,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112726,375951.00
04/12/2019 19:45,2,0.232,ACTIVE,213.74,335.14,60.001,1555112704,"201051344001203","174011545737251",26.48,6.30,0,330.33,342.05,6.3,4.1,0.013,1255550.1,1255550.1,23887,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112727,375952.00
04/12/2019 19:45,2,0.236,ACTIVE,213.74,334.54,60.006,1555112704,"201051344001230","174011545737251",24.93,6.30,0,329.13,339.95,6.0,3.9,0.004,1252464.8,1252464.8,23706,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112728,375953.00
04/12/2019 19:45,2,0.225,ACTIVE,213.29,335.44,60.012,1555112704,"201051344000646","174011545737251",27.85,6.70,0,329.73,339.95,6.4,4.2,0.013,1245472.0,1245472.0,23856,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112729,375954.00
04/12/2019 19:45,2,0.223,ACTIVE,213.29,334.24,60.001,1555112704,"201051344000867","174011545737251",27.59,7.30,0,329.73,340.25,6.3,4.1,0.013,1243787.2,1243787.2,47783,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112730,375955.00
04/12/2019 19:45,2,0.244,ACTIVE,213.74,336.34,60.006,1555112704,"201051344000633","174011545737251",26.88,6.30,0,328.82,345.66,6.7,4.5,0.013,1242640.7,1242640.7,47829,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112731,375956.00
04/12/2019 19:45,2,0.254,ACTIVE,213.29,334.84,60.049,1555112704,"201051344000955","174011545737251",27.85,6.70,0,328.22,339.34,7.2,5.0,0.009,1265348.4,1265348.4,23876,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112732,375957.00
04/12/2019 19:45,2,0.242,ACTIVE,213.06,334.24,60.012,1555112704,"201051344000648","174011545737251",27.77,6.00,0,330.33,340.55,6.8,4.6,0.013,1256471.6,1256471.6,47336,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112733,375958.00
04/12/2019 19:45,2,0.209,ACTIVE,213.51,334.84,60.001,1555112704,"201051344000645","174011545737251",28.27,7.00,0,330.63,340.85,6.0,3.9,0.009,1261261.7,1261261.7,47298,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112734,375959.00
04/12/2019 19:45,2,0.227,ACTIVE,213.06,334.84,60.017,1555112704,"201051344000569","174011545737251",28.17,6.70,0,330.33,340.25,6.5,4.4,0.013,1277313.2,1277313.2,15511,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112735,375960.00
04/12/2019 19:45,2,0.273,ACTIVE,213.51,337.84,60.006,1555112704,"179051228000119","174011545737251",29.02,9.00,0,311.69,359.78,8.1,5.9,0.009,64505.8,64505.8,15602,0,0,0,L,46974696,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555112736,375961.00
04/12/2019 20:00,2,0.234,ACTIVE,213.06,335.14,60.001,1555113604,"201051344000579","174011545737251",25.15,7.00,0,321.01,348.96,6.0,3.8,0.000,1277082.3,1277082.3,15963,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113606,375962.00
04/12/2019 20:00,2,0.178,ACTIVE,213.06,333.93,60.006,1555113604,"201051344001025","174011545737251",27.41,6.00,0,324.02,345.36,5.0,2.9,0.000,1259449.5,1259449.5,23890,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113606,375963.00
04/12/2019 20:00,2,0.232,ACTIVE,213.06,335.14,60.012,1555113604,"201051344001093","174011545737251",24.97,6.30,0,312.29,353.77,5.9,3.8,0.000,1243487.4,1243487.4,23923,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113607,375964.00
04/12/2019 20:00,2,0.205,ACTIVE,212.83,334.84,60.001,1555113604,"201051344000458","174011545737251",24.67,7.70,0,315.30,352.87,5.2,3.0,0.000,1260354.6,1260354.6,15711,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113608,375965.00
04/12/2019 20:00,2,0.199,ACTIVE,213.06,334.84,60.012,1555113604,"201051344000890","174011545737251",27.53,7.00,0,313.50,352.87,5.6,3.4,0.004,1258051.3,1258051.3,23841,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113609,375966.00
04/12/2019 20:00,2,0.160,ALERT,212.61,298.77,59.990,1555113604,"201051344000988","174011545737251",18.35,6.00,0,294.26,340.85,3.0,1.0,0.000,973674.2,973674.2,16035,0,0,0,L,1122011218,1,121.10,122.46,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113611,375967.00
04/12/2019 20:00,2,0.209,ACTIVE,213.51,336.04,60.006,1555113604,"201051344000582","174011545737251",24.31,5.50,0,321.01,347.76,5.2,3.1,0.000,1237151.1,1237151.1,23814,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113612,375968.00
04/12/2019 20:00,2,0.182,ACTIVE,212.83,335.44,60.001,1555113604,"201051344000868","174011545737251",26.12,6.00,0,314.70,351.07,4.8,2.7,0.004,1245476.0,1245476.0,47762,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113613,375969.00
04/12/2019 20:00,2,0.203,ACTIVE,213.29,336.04,60.001,1555113604,"201051344000576","174011545737251",24.39,6.00,0,310.19,356.48,5.1,3.0,0.000,1263643.1,1263643.1,19796,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113614,375970.00
04/12/2019 20:00,2,0.182,ACTIVE,213.06,334.54,60.006,1555113604,"201051344001158","174011545737251",24.43,6.00,0,313.80,351.07,4.5,2.4,0.000,1240472.4,1240472.4,16020,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113615,375971.00
04/12/2019 20:00,2,0.195,ACTIVE,213.06,336.94,59.996,1555113604,"201051344000917","174011545737251",23.74,7.00,0,309.29,356.48,4.7,2.6,0.000,1255216.2,1255216.2,23692,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113616,375972.00
04/12/2019 20:00,2,0.223,ALERT,213.06,298.17,60.028,1555113604,"201051344000417","174011545737251",19.46,6.00,0,296.06,342.65,4.4,2.3,0.000,1008301.2,1008301.2,23882,0,0,0,L,1122011218,1,121.78,121.78,0002,4,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113618,375973.00
04/12/2019 20:00,2,0.203,ACTIVE,213.29,336.34,60.012,1555113604,"201051344000685","174011545737251",23.54,6.30,0,308.69,357.98,4.9,2.8,0.000,1259820.7,1259820.7,23903,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113619,375974.00
04/12/2019 20:00,2,0.217,ACTIVE,213.06,335.74,60.001,1555113604,"201051344000651","174011545737251",23.60,5.00,0,317.40,350.47,5.2,3.1,0.000,1252589.2,1252589.2,23872,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113620,375975.00
04/12/2019 20:00,2,0.182,ACTIVE,212.61,335.14,60.033,1555113604,"201051344000594","174011545737251",27.04,7.00,0,315.00,349.86,5.0,2.9,0.004,1266438.1,1266438.1,47703,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113621,375976.00
04/12/2019 20:00,2,0.215,ACTIVE,213.06,335.14,60.001,1555113604,"201051344000469","174011545737251",25.49,5.00,0,312.89,352.87,5.6,3.5,0.000,1245029.6,1245029.6,15995,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113621,375977.00
04/12/2019 20:00,2,0.207,ACTIVE,213.29,335.74,59.996,1555113604,"201051344000585","174011545737251",24.53,6.30,0,320.11,347.16,5.2,3.1,0.004,1265666.4,1265666.4,23930,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113622,375978.00
04/12/2019 20:00,2,0.182,ACTIVE,213.51,336.64,60.006,1555113604,"201051344000853","174011545737251",25.45,6.30,0,318.30,351.07,4.7,2.6,0.000,1268407.2,1268407.2,15596,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113623,375979.00
04/12/2019 20:00,2,0.164,ACTIVE,213.29,335.74,59.996,1555113604,"201051344001145","174011545737251",26.06,6.30,0,315.90,353.47,4.4,2.3,0.000,1268108.4,1268108.4,23848,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113624,375980.00
04/12/2019 20:00,2,0.225,ACTIVE,213.29,335.74,60.006,1555113604,"201051344000438","174011545737251",23.30,6.00,0,318.00,350.77,5.3,3.2,0.004,1260935.7,1260935.7,23881,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113625,375981.00
04/12/2019 20:00,2,0.174,ACTIVE,212.61,334.24,59.996,1555113604,"201051344001135","174011545737251",27.81,6.30,0,319.21,348.06,4.9,2.8,0.000,1247828.9,1247828.9,23834,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113626,375982.00
04/12/2019 20:00,2,0.182,ACTIVE,212.83,334.54,59.990,1555113604,"201051344000983","174011545737251",25.80,6.70,0,316.80,348.06,4.8,2.7,0.004,1266533.0,1266533.0,15594,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113627,375983.00
04/12/2019 20:00,2,0.199,ACTIVE,213.06,333.93,59.985,1555113604,"201051344001203","174011545737251",23.60,6.00,0,318.30,351.07,4.8,2.7,0.000,1255551.0,1255551.0,23888,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113628,375984.00
04/12/2019 20:00,2,0.188,ALERT,213.06,335.14,60.001,1555113604,"201051344001230","174011545737251",24.11,6.30,0,298.17,338.14,4.6,2.5,0.000,1252465.6,1252465.6,23707,0,0,0,L,1122011218,1,122.46,121.55,0002,3,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113630,375985.00
04/12/2019 20:00,2,0.199,ACTIVE,212.83,335.14,59.996,1555113604,"201051344000646","174011545737251",24.53,6.30,0,313.80,353.17,5.0,2.9,0.000,1245472.9,1245472.9,23857,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113631,375986.00
04/12/2019 20:00,2,0.182,ACTIVE,213.29,334.84,59.990,1555113604,"201051344000867","174011545737251",25.58,7.00,0,307.48,356.78,4.7,2.6,0.000,1243788.1,1243788.1,47784,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113632,375987.00
04/12/2019 20:00,2,0.211,ALERT,213.51,324.62,59.964,1555113604,"201051344000633","174011545737251",23.56,6.30,0,294.56,340.55,5.1,3.0,0.000,1242641.6,1242641.6,47830,0,0,0,L,1122011218,1,122.01,122.68,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113634,375988.00
04/12/2019 20:00,2,0.230,ACTIVE,212.83,334.84,59.980,1555113604,"201051344000955","174011545737251",24.17,6.30,0,313.80,351.67,5.7,3.6,0.000,1265349.5,1265349.5,23877,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113635,375989.00
