ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 20:00,2,0.207,ACTIVE,213.06,335.14,60.022,1555113604,"201051344000648","174011545737251",24.93,5.50,0,318.00,349.86,5.2,3.1,0.000,1256472.6,1256472.6,47337,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113636,375990.00
04/12/2019 20:00,2,0.182,ACTIVE,213.29,335.44,59.980,1555113604,"201051344000645","174011545737251",25.47,6.70,0,318.30,348.96,4.7,2.6,0.004,1261262.5,1261262.5,47299,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113636,375991.00
04/12/2019 20:00,2,0.186,ACTIVE,212.83,334.84,59.980,1555113604,"201051344000569","174011545737251",26.62,6.70,0,323.41,344.15,5.1,3.0,0.004,1277314.1,1277314.1,15512,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113637,375992.00
04/12/2019 20:00,2,0.238,ALERT,213.29,325.52,59.948,1555113604,"179051228000119","174011545737251",27.06,8.50,0,294.56,342.95,6.5,4.4,0.000,64507.1,64507.1,15603,0,0,0,L,46974696,1,121.55,122.91,0000,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555113639,375993.00
04/12/2019 20:15,2,0.154,ALERT,213.06,298.77,60.001,1555114504,"201051344000579","174011545737251",13.82,6.00,0,297.26,339.95,2.1,0.2,0.000,1277082.8,1277082.8,15964,0,0,0,L,1122011218,1,121.55,122.23,0002,1,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114506,375994.00
04/12/2019 20:15,2,0.121,ALERT,213.29,297.57,60.001,1555114504,"201051344001025","174011545737251",14.83,4.50,0,296.36,339.04,1.8,0.0,0.000,1259449.8,1259449.8,23891,0,0,0,L,1122011218,1,122.01,122.23,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114508,375995.00
04/12/2019 20:15,2,0.123,ALERT,213.51,298.17,60.006,1555114504,"201051344001093","174011545737251",29.72,6.00,0,296.66,336.64,3.8,1.7,0.000,1243487.9,1243487.9,23924,0,0,0,L,1122011218,1,122.23,122.23,0100,4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1555114510,375996.00
04/12/2019 20:15,2,0.123,ALERT,213.06,298.17,59.969,1555114504,"201051344000458","174011545737251",14.51,7.00,0,296.36,336.94,1.8,0.0,0.000,1260354.9,1260354.9,15712,0,0,0,L,1122011218,1,121.55,122.46,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114512,375997.00
04/12/2019 20:15,2,0.148,ALERT,213.29,298.47,59.996,1555114504,"201051344000890","174011545737251",14.95,6.30,0,297.26,340.25,2.3,0.3,0.000,1258051.7,1258051.7,23842,0,0,0,L,1122011218,1,122.46,121.55,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114514,375998.00
04/12/2019 20:15,2,0.109,ACTIVE_NO_POWER,213.06,298.17,60.006,1555114504,"201051344000988","174011545737251",13.04,5.50,0,294.56,299.67,1.4,0.0,0.000,973674.2,973674.2,16037,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114515,375999.00
04/12/2019 20:15,2,0.129,ALERT,213.96,299.07,60.006,1555114504,"201051344000582","174011545737251",14.27,4.50,0,297.57,341.15,1.9,0.0,0.000,1237151.3,1237151.3,23815,0,0,0,L,1122011218,1,122.46,122.46,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114516,376000.00
04/12/2019 20:15,2,0.076,ALERT,213.29,298.77,60.012,1555114504,"201051344000868","174011545737251",29.94,5.00,0,296.96,337.84,2.4,0.4,0.000,1245476.3,1245476.3,47763,0,0,0,L,1122011218,1,121.55,122.91,0100,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1555114518,376001.00
04/12/2019 20:15,2,0.086,ALERT,213.74,298.77,60.006,1555114504,"201051344000576","174011545737251",29.62,5.00,0,296.06,337.84,2.6,0.6,0.000,1263643.4,1263643.4,19797,0,0,0,L,1122011218,1,122.01,122.46,0100,1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1555114520,376002.00
04/12/2019 20:15,2,0.057,ALERT,213.29,297.87,60.012,1555114504,"201051344001158","174011545737251",30.06,5.00,0,295.76,339.95,1.8,0.0,0.000,1240472.6,1240472.6,16021,0,0,0,L,1122011218,1,121.55,122.46,0100,4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1555114522,376003.00
04/12/2019 20:15,2,0.066,ALERT,213.74,297.57,60.043,1555114504,"201051344000917","174011545737251",29.90,6.30,0,295.16,338.44,2.0,0.0,0.000,1255216.4,1255216.4,23693,0,0,0,L,1122011218,1,122.23,122.46,0100,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1555114524,376004.00
04/12/2019 20:15,2,0.133,ALERT,213.74,297.87,59.980,1555114504,"201051344000417","174011545737251",18.89,5.50,0,296.36,299.67,2.6,0.6,0.000,1008301.5,1008301.5,23884,0,0,0,L,1122011218,1,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1555114526,376005.00
04/12/2019 20:15,2,0.062,ALERT,213.74,298.17,60.012,1555114504,"201051344000685","174011545737251",30.10,5.50,0,296.36,339.65,1.9,0.0,0.000,1259820.9,1259820.9,23904,0,0,0,L,1122011218,1,122.91,122.01,0100,2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1555114528,376006.00
04/12/2019 20:15,2,0.074,ALERT,213.74,297.57,60.001,1555114504,"201051344000651","174011545737251",30.02,4.00,0,296.06,337.54,2.3,0.3,0.000,1252589.5,1252589.5,23873,0,0,0,L,1122011218,1,122.68,121.78,0100,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1555114529,376007.00
04/12/2019 20:15,2,0.129,ALERT,212.83,298.47,60.001,1555114504,"201051344000594","174011545737251",15.19,6.00,0,296.36,339.34,2.0,0.0,0.000,1266438.4,1266438.4,47704,0,0,0,L,1122011218,1,121.33,122.23,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114531,376008.00
04/12/2019 20:15,2,0.148,ALERT,213.06,297.57,60.006,1555114504,"201051344000469","174011545737251",14.15,4.50,0,295.46,338.14,2.1,0.1,0.000,1245030.0,1245030.0,15996,0,0,0,L,1122011218,1,120.88,122.91,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114533,376009.00
04/12/2019 20:15,2,0.131,ALERT,213.51,298.47,60.001,1555114504,"201051344000585","174011545737251",12.05,6.00,0,296.06,337.54,1.6,0.0,0.000,1265666.7,1265666.7,23931,0,0,0,L,1122011218,1,122.01,122.46,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114535,376010.00
04/12/2019 20:15,2,0.066,ALERT,213.51,297.87,60.001,1555114504,"201051344000853","174011545737251",30.45,5.50,0,296.36,338.14,2.0,0.1,0.000,1268407.4,1268407.4,15597,0,0,0,L,1122011218,1,122.01,122.68,0100,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1555114537,376011.00
04/12/2019 20:15,2,0.061,ALERT,213.74,298.17,59.996,1555114504,"201051344001145","174011545737251",30.26,5.50,0,296.96,339.95,1.9,0.0,0.000,1268108.6,1268108.6,23849,0,0,0,L,1122011218,1,122.23,122.23,0100,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1555114539,376012.00
04/12/2019 20:15,2,0.090,ALERT,213.51,298.17,60.006,1555114504,"201051344000438","174011545737251",30.34,5.00,0,296.66,337.24,2.8,0.8,0.000,1260936.1,1260936.1,23882,0,0,0,L,1122011218,1,122.46,122.23,0100,4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1555114540,376013.00
04/12/2019 20:15,2,0.078,ALERT,213.29,298.17,60.012,1555114504,"201051344001135","174011545737251",30.38,5.50,0,296.36,338.14,2.4,0.4,0.000,1247829.2,1247829.2,23835,0,0,0,L,1122011218,1,122.23,122.01,0100,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1555114542,376014.00
04/12/2019 20:15,2,0.070,ALERT,212.83,297.87,59.996,1555114504,"201051344000983","174011545737251",30.18,6.00,0,296.66,336.64,2.2,0.2,0.000,1266533.3,1266533.3,15595,0,0,0,L,1122011218,1,121.55,122.23,0100,5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1555114544,376015.00
04/12/2019 20:15,2,0.068,ALERT,213.51,297.87,59.990,1555114504,"201051344001203","174011545737251",29.90,5.00,0,296.66,338.44,2.1,0.1,0.000,1255551.2,1255551.2,23889,0,0,0,L,1122011218,1,122.68,122.01,0100,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1555114546,376016.00
04/12/2019 20:15,2,0.072,ALERT,213.29,298.47,60.006,1555114504,"201051344001230","174011545737251",29.78,5.50,0,296.66,336.34,2.2,0.2,0.000,1252465.8,1252465.8,23709,0,0,0,L,1122011218,1,122.46,121.78,0100,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1555114548,376017.00
04/12/2019 20:15,2,0.055,ALERT,213.29,298.17,60.006,1555114504,"201051344000646","174011545737251",29.92,5.50,0,295.76,336.04,1.7,0.0,0.000,1245473.1,1245473.1,23858,0,0,0,L,1122011218,1,122.46,122.01,0100,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1555114550,376018.00
04/12/2019 20:15,2,0.078,ALERT,213.29,297.57,60.001,1555114504,"201051344000867","174011545737251",29.80,6.30,0,294.86,337.84,2.4,0.4,0.000,1243788.3,1243788.3,47785,0,0,0,L,1122011218,1,121.78,122.46,0100,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1555114551,376019.00
04/12/2019 20:15,2,0.074,ALERT,213.74,297.87,60.006,1555114504,"201051344000633","174011545737251",30.12,5.50,0,293.66,336.34,2.3,0.3,0.000,1242641.9,1242641.9,47832,0,0,0,L,1122011218,1,122.01,122.68,0100,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1555114553,376020.00
04/12/2019 20:15,2,0.092,ALERT,213.06,298.17,60.006,1555114504,"201051344000955","174011545737251",30.22,5.50,0,296.66,336.64,2.8,0.8,0.000,1265349.9,1265349.9,23878,0,0,0,L,1122011218,1,121.78,122.23,0100,3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1555114555,376021.00
04/12/2019 20:15,2,0.137,ALERT,213.06,297.26,60.006,1555114504,"201051344000648","174011545737251",14.03,4.50,0,295.46,339.65,1.9,0.0,0.000,1256472.9,1256472.9,47338,0,0,0,L,1122011218,1,121.10,122.68,0002,1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114557,376022.00
04/12/2019 20:15,2,0.109,ALERT,213.51,297.87,59.996,1555114504,"201051344000645","174011545737251",15.59,6.00,0,296.36,337.54,1.8,0.0,0.000,1261262.7,1261262.7,47300,0,0,0,L,1122011218,1,121.78,122.68,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114559,376023.00
04/12/2019 20:15,2,0.129,ALERT,213.06,298.47,60.038,1555114504,"201051344000569","174011545737251",14.21,5.50,0,296.96,339.95,1.9,0.0,0.000,1277314.3,1277314.3,15513,0,0,0,L,1122011218,1,121.10,122.91,0002,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555114560,376024.00
04/12/2019 20:15,2,0.105,ALERT,213.51,297.57,60.012,1555114504,"179051228000119","174011545737251",30.02,7.30,0,294.26,337.54,3.3,1.2,0.000,64507.6,64507.6,15605,0,0,0,L,46974696,1,121.55,123.14,0000,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555114562,376025.00
04/12/2019 20:30,2,0.084,ALERT,213.06,298.17,59.996,1555115404,"201051344000579","174011545737251",20.02,5.50,0,285.84,300.57,2.2,0.2,0.000,1277083.0,1277083.0,15966,0,0,0,L,1122011218,1,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115406,376026.00
04/12/2019 20:30,2,0.076,ALERT,213.29,296.66,60.001,1555115404,"201051344001025","174011545737251",28.17,4.00,0,285.54,302.37,2.2,0.2,0.000,1259449.8,1259449.8,23893,0,0,0,L,1122011218,1,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115408,376027.00
04/12/2019 20:30,2,0.125,ALERT,213.29,297.26,60.038,1555115404,"201051344001093","174011545737251",26.94,5.50,0,285.54,302.68,3.5,1.4,0.000,1243488.3,1243488.3,23926,0,0,0,L,1122011218,1,122.23,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115410,376028.00
04/12/2019 20:30,2,0.086,ALERT,213.06,297.57,60.001,1555115404,"201051344000458","174011545737251",25.17,6.30,0,285.24,300.57,2.2,0.2,0.000,1260355.0,1260355.0,15714,0,0,0,L,1122011218,1,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115411,376029.00
04/12/2019 20:30,2,0.105,ALERT,213.29,297.57,59.990,1555115404,"201051344000890","174011545737251",28.11,5.50,0,286.44,303.28,3.0,1.0,0.000,1258051.9,1258051.9,23844,0,0,0,L,1122011218,1,122.46,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115413,376030.00
04/12/2019 20:30,2,0.062,ALERT,213.06,297.26,60.001,1555115404,"201051344000988","174011545737251",18.09,5.00,0,283.14,299.97,1.2,0.0,0.000,973674.2,973674.2,16038,0,0,0,L,1122011218,1,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115415,376031.00
04/12/2019 20:30,2,0.078,ALERT,213.96,298.47,60.001,1555115404,"201051344000582","174011545737251",27.75,3.70,0,286.44,303.28,2.2,0.2,0.000,1237151.4,1237151.4,23817,0,0,0,L,1122011218,1,122.46,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115417,376032.00
04/12/2019 20:30,2,0.076,ALERT,213.06,297.87,59.985,1555115404,"201051344000868","174011545737251",27.53,4.50,0,285.84,300.57,2.1,0.1,0.000,1245476.3,1245476.3,47765,0,0,0,L,1122011218,1,121.33,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115419,376033.00
04/12/2019 20:30,2,0.086,ALERT,213.51,298.17,59.996,1555115404,"201051344000576","174011545737251",26.66,4.50,0,285.84,300.57,2.3,0.3,0.000,1263643.5,1263643.5,19799,0,0,0,L,1122011218,1,121.78,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115421,376034.00
04/12/2019 20:30,2,0.055,ALERT,213.06,297.57,60.006,1555115404,"201051344001158","174011545737251",27.73,4.50,0,284.94,299.67,1.6,0.0,0.000,1240472.6,1240472.6,16023,0,0,0,L,1122011218,1,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115422,376035.00
04/12/2019 20:30,2,0.066,ALERT,213.29,296.96,59.996,1555115404,"201051344000917","174011545737251",27.21,5.50,0,284.34,302.07,1.9,0.0,0.000,1255216.4,1255216.4,23695,0,0,0,L,1122011218,1,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115424,376036.00
04/12/2019 20:30,2,0.133,ALERT,213.51,296.66,59.990,1555115404,"201051344000417","174011545737251",17.45,5.00,0,285.24,302.07,2.4,0.3,0.000,1008301.6,1008301.6,23886,0,0,0,L,1122011218,1,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115426,376037.00
04/12/2019 20:30,2,0.064,ALERT,213.51,297.26,59.996,1555115404,"201051344000685","174011545737251",27.55,5.00,0,285.54,302.98,1.9,0.0,0.000,1259820.9,1259820.9,23906,0,0,0,L,1122011218,1,122.91,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115428,376038.00
04/12/2019 20:30,2,0.078,ALERT,213.51,296.36,60.022,1555115404,"201051344000651","174011545737251",27.59,3.70,0,285.24,301.47,2.2,0.2,0.000,1252589.5,1252589.5,23875,0,0,0,L,1122011218,1,122.68,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115430,376039.00
04/12/2019 20:30,2,0.080,ALERT,212.83,297.87,59.990,1555115404,"201051344000594","174011545737251",28.33,5.00,0,285.24,300.27,2.4,0.3,0.000,1266438.5,1266438.5,47706,0,0,0,L,1122011218,1,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115432,376040.00
04/12/2019 20:30,2,0.088,ALERT,213.06,297.26,59.996,1555115404,"201051344000469","174011545737251",27.06,3.70,0,284.64,299.97,2.4,0.4,0.000,1245030.1,1245030.1,15998,0,0,0,L,1122011218,1,120.88,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115434,376041.00
04/12/2019 20:30,2,0.078,ALERT,213.51,297.57,59.996,1555115404,"201051344000585","174011545737251",27.95,5.00,0,285.24,302.68,2.2,0.2,0.000,1265666.8,1265666.8,23933,0,0,0,L,1122011218,1,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115436,376042.00
04/12/2019 20:30,2,0.062,ALERT,213.74,297.26,59.985,1555115404,"201051344000853","174011545737251",28.31,5.00,0,284.94,299.97,1.9,0.0,0.000,1268407.4,1268407.4,15599,0,0,0,L,1122011218,1,122.01,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115437,376043.00
04/12/2019 20:30,2,0.059,ALERT,213.74,297.87,60.001,1555115404,"201051344001145","174011545737251",27.85,4.50,0,286.14,303.28,1.7,0.0,0.000,1268108.6,1268108.6,23851,0,0,0,L,1122011218,1,122.23,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115439,376044.00
04/12/2019 20:30,2,0.090,ALERT,213.51,297.26,59.990,1555115404,"201051344000438","174011545737251",27.73,4.50,0,285.84,302.37,2.6,0.6,0.000,1260936.2,1260936.2,23884,0,0,0,L,1122011218,1,122.46,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115441,376045.00
04/12/2019 20:30,2,0.074,ALERT,213.06,297.26,60.038,1555115404,"201051344001135","174011545737251",28.25,4.50,0,285.84,302.68,2.2,0.2,0.000,1247829.2,1247829.2,23837,0,0,0,L,1122011218,1,122.01,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115443,376046.00
04/12/2019 20:30,2,0.068,ALERT,213.06,297.87,60.001,1555115404,"201051344000983","174011545737251",27.55,5.00,0,285.24,300.27,2.0,0.0,0.000,1266533.3,1266533.3,15597,0,0,0,L,1122011218,1,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115445,376047.00
04/12/2019 20:30,2,0.066,ALERT,213.29,296.96,60.028,1555115404,"201051344001203","174011545737251",27.06,4.50,0,285.54,303.28,1.9,0.0,0.000,1255551.2,1255551.2,23891,0,0,0,L,1122011218,1,122.68,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115446,376048.00
04/12/2019 20:30,2,0.074,ALERT,213.29,297.57,60.001,1555115404,"201051344001230","174011545737251",26.96,5.00,0,285.84,302.98,2.1,0.1,0.000,1252465.8,1252465.8,23711,0,0,0,L,1122011218,1,122.46,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115448,376049.00
04/12/2019 20:30,2,0.055,ALERT,213.06,297.26,60.006,1555115404,"201051344000646","174011545737251",27.08,4.50,0,284.94,302.37,1.5,0.0,0.000,1245473.1,1245473.1,23860,0,0,0,L,1122011218,1,122.46,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115450,376050.00
04/12/2019 20:30,2,0.074,ALERT,213.29,296.96,60.001,1555115404,"201051344000867","174011545737251",26.88,6.00,0,284.64,299.97,2.1,0.1,0.000,1243788.4,1243788.4,47787,0,0,0,L,1122011218,1,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115452,376051.00
04/12/2019 20:30,2,0.072,ALERT,213.51,296.96,60.012,1555115404,"201051344000633","174011545737251",27.55,4.50,0,284.04,299.37,2.1,0.1,0.000,1242641.9,1242641.9,47834,0,0,0,L,1122011218,1,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115454,376052.00
04/12/2019 20:30,2,0.092,ALERT,213.06,297.57,60.006,1555115404,"201051344000955","174011545737251",27.71,4.50,0,285.54,302.68,2.6,0.6,0.000,1265350.0,1265350.0,23880,0,0,0,L,1122011218,1,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115456,376053.00
04/12/2019 20:30,2,0.086,ALERT,213.29,296.66,59.996,1555115404,"201051344000648","174011545737251",27.97,4.00,0,284.34,299.67,2.5,0.5,0.000,1256473.0,1256473.0,47340,0,0,0,L,1122011218,1,121.10,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115458,376054.00
04/12/2019 20:30,2,0.057,ALERT,213.51,297.26,60.006,1555115404,"201051344000645","174011545737251",28.21,5.50,0,284.94,299.67,1.6,0.0,0.000,1261262.7,1261262.7,47302,0,0,0,L,1122011218,1,121.78,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115459,376055.00
04/12/2019 20:30,2,0.072,ALERT,213.06,297.87,60.017,1555115404,"201051344000569","174011545737251",23.93,5.00,0,285.84,300.57,2.0,0.1,0.000,1277314.4,1277314.4,15515,0,0,0,L,1122011218,1,121.10,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115461,376056.00
04/12/2019 20:30,2,0.105,ALERT,213.29,296.96,60.006,1555115404,"179051228000119","174011545737251",27.10,6.70,0,284.34,299.67,2.9,0.9,0.000,64507.9,64507.9,15607,0,0,0,L,46974696,1,121.55,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555115463,376057.00
04/12/2019 20:45,2,0.000,ALERT,213.06,298.47,60.033,1555116304,"201051344000579","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1277083.0,1277083.0,15968,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1555116306,376058.00
04/12/2019 20:45,2,0.000,ALERT,212.83,296.66,60.033,1555116304,"201051344001025","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1259449.8,1259449.8,23895,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1555116308,376059.00
04/12/2019 20:45,2,0.000,ALERT,213.06,297.26,60.033,1555116304,"201051344001093","174011545737251",0.00,5.00,0,295.46,298.77,0.0,0.0,0.000,1243488.3,1243488.3,23928,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1555116310,376060.00
04/12/2019 20:45,2,0.000,ALERT,213.06,297.87,60.038,1555116304,"201051344000458","174011545737251",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15716,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1555116312,376061.00
04/12/2019 20:45,2,0.000,ALERT,213.06,297.87,60.028,1555116304,"201051344000890","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1258052.0,1258052.0,23846,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1555116314,376062.00
04/12/2019 20:45,2,0.000,ALERT,213.06,297.57,60.022,1555116304,"201051344000988","174011545737251",0.00,4.50,0,292.76,299.37,0.0,0.0,0.000,973674.2,973674.2,16040,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1555116317,376063.00
04/12/2019 20:45,2,0.000,ALERT,213.51,298.17,60.017,1555116304,"201051344000582","174011545737251",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,1237151.4,1237151.4,23819,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1555116319,376064.00
04/12/2019 20:45,2,0.000,ALERT,213.06,298.47,60.028,1555116304,"201051344000868","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47767,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1555116320,376065.00
04/12/2019 20:45,2,0.000,ALERT,213.51,298.47,60.038,1555116304,"201051344000576","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1263643.5,1263643.5,19801,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1555116322,376066.00
04/12/2019 20:45,2,0.000,ALERT,213.06,297.57,60.022,1555116304,"201051344001158","174011545737251",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,1240472.6,1240472.6,16025,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1555116324,376067.00
04/12/2019 20:45,2,0.000,ALERT,213.29,296.96,60.017,1555116304,"201051344000917","174011545737251",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,1255216.4,1255216.4,23697,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1555116326,376068.00
04/12/2019 20:45,2,0.000,ALERT,213.51,297.26,59.985,1555116304,"201051344000417","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1008301.6,1008301.6,23888,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1555116328,376069.00
04/12/2019 20:45,2,0.000,ALERT,213.51,297.57,60.012,1555116304,"201051344000685","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1259820.9,1259820.9,23908,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1555116329,376070.00
04/12/2019 20:45,2,0.000,ALERT,213.29,296.66,60.017,1555116304,"201051344000651","174011545737251",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,1252589.5,1252589.5,23877,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1555116331,376071.00
04/12/2019 20:45,2,0.000,ALERT,213.06,298.47,60.028,1555116304,"201051344000594","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47708,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1555116333,376072.00
04/12/2019 20:45,2,0.000,ALERT,213.06,297.87,60.028,1555116304,"201051344000469","174011545737251",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,1245030.1,1245030.1,16000,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1555116335,376073.00
04/12/2019 20:45,2,0.000,ALERT,213.29,297.57,60.022,1555116304,"201051344000585","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1265666.8,1265666.8,23935,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1555116337,376074.00
04/12/2019 20:45,2,0.000,ALERT,213.74,297.87,60.033,1555116304,"201051344000853","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15601,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1555116339,376075.00
04/12/2019 20:45,2,0.000,ALERT,213.51,297.87,60.022,1555116304,"201051344001145","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1268108.6,1268108.6,23853,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1555116340,376076.00
04/12/2019 20:45,2,0.000,ALERT,213.29,297.57,60.033,1555116304,"201051344000438","174011545737251",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,1260936.3,1260936.3,23886,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1555116342,376077.00
04/12/2019 20:45,2,0.000,ALERT,212.83,297.57,60.022,1555116304,"201051344001135","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1247829.2,1247829.2,23839,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1555116344,376078.00
04/12/2019 20:45,2,0.000,ALERT,213.29,298.47,60.049,1555116304,"201051344000983","174011545737251",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15599,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1555116346,376079.00
04/12/2019 20:45,2,0.000,ALERT,213.06,297.26,60.033,1555116304,"201051344001203","174011545737251",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,1255551.2,1255551.2,23893,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1555116348,376080.00
04/12/2019 20:45,2,0.000,ALERT,213.06,297.87,60.043,1555116304,"201051344001230","174011545737251",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,1252465.8,1252465.8,23713,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1555116349,376081.00
04/12/2019 20:45,2,0.000,ALERT,212.83,297.26,60.049,1555116304,"201051344000646","174011545737251",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,1245473.1,1245473.1,23862,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1555116351,376082.00
04/12/2019 20:45,2,0.000,ALERT,213.51,297.87,60.049,1555116304,"201051344000867","174011545737251",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47789,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1555116353,376083.00
04/12/2019 20:45,2,0.000,ALERT,213.96,297.57,60.033,1555116304,"201051344000633","174011545737251",0.00,4.00,0,293.36,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47836,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1555116355,376084.00
04/12/2019 20:45,2,0.000,ALERT,212.61,297.57,60.038,1555116304,"201051344000955","174011545737251",0.00,4.00,0,295.46,298.77,0.0,0.0,0.000,1265350.1,1265350.1,23882,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1555116357,376085.00
04/12/2019 20:45,2,0.000,ALERT,213.29,297.57,60.043,1555116304,"201051344000648","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47342,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1555116359,376086.00
04/12/2019 20:45,2,0.000,ALERT,213.74,297.87,60.038,1555116304,"201051344000645","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47304,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1555116360,376087.00
04/12/2019 20:45,2,0.000,ALERT,213.29,298.47,60.054,1555116304,"201051344000569","174011545737251",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15517,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1555116362,376088.00
04/12/2019 20:45,2,0.000,ALERT,213.74,297.87,60.033,1555116304,"179051228000119","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,64507.9,64507.9,15609,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555116364,376089.00
04/12/2019 21:00,2,0.000,ALERT,212.61,298.47,60.028,1555117204,"201051344000579","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1277083.0,1277083.0,15970,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117206,376090.00
04/12/2019 21:00,2,0.000,ALERT,211.93,295.46,60.033,1555117204,"201051344001025","174011545737251",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,1259449.8,1259449.8,23897,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117208,376091.00
04/12/2019 21:00,2,0.000,ALERT,211.93,296.06,60.033,1555117204,"201051344001093","174011545737251",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,1243488.3,1243488.3,23930,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117209,376092.00
04/12/2019 21:00,2,0.000,ALERT,212.38,297.87,60.043,1555117204,"201051344000458","174011545737251",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1260355.0,1260355.0,15718,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555117211,376093.00
04/12/2019 21:00,2,0.000,ALERT,211.93,296.66,60.033,1555117204,"201051344000890","174011545737251",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,1258052.0,1258052.0,23848,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117213,376094.00
04/12/2019 21:00,2,0.000,ALERT,212.38,297.57,60.033,1555117204,"201051344000988","174011545737251",0.00,4.00,0,293.36,299.07,0.0,0.0,0.000,973674.2,973674.2,16042,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117215,376095.00
04/12/2019 21:00,2,0.000,ALERT,212.38,297.26,60.001,1555117204,"201051344000582","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1237151.4,1237151.4,23821,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117217,376096.00
04/12/2019 21:00,2,0.000,ALERT,212.38,298.17,60.054,1555117204,"201051344000868","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1245476.3,1245476.3,47769,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555117218,376097.00
04/12/2019 21:00,2,0.000,ALERT,213.06,298.17,60.006,1555117204,"201051344000576","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1263643.5,1263643.5,19803,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117220,376098.00
04/12/2019 21:00,2,0.000,ALERT,212.61,297.26,59.985,1555117204,"201051344001158","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1240472.6,1240472.6,16027,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555117222,376099.00
04/12/2019 21:00,2,0.000,ALERT,211.93,295.76,60.038,1555117204,"201051344000917","174011545737251",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,1255216.4,1255216.4,23699,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555117224,376100.00
04/12/2019 21:00,2,0.000,ALERT,212.16,295.46,60.028,1555117204,"201051344000417","174011545737251",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,1008301.6,1008301.6,23890,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555117226,376101.00
04/12/2019 21:00,2,0.000,ALERT,212.16,295.76,60.022,1555117204,"201051344000685","174011545737251",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,1259820.9,1259820.9,23910,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117228,376102.00
04/12/2019 21:00,2,0.000,ALERT,212.16,295.46,60.028,1555117204,"201051344000651","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1252589.5,1252589.5,23879,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117229,376103.00
04/12/2019 21:00,2,0.000,ALERT,212.38,298.47,60.028,1555117204,"201051344000594","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1266438.5,1266438.5,47710,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117231,376104.00
04/12/2019 21:00,2,0.000,ALERT,212.61,297.87,60.012,1555117204,"201051344000469","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16002,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117233,376105.00
04/12/2019 21:00,2,0.000,ALERT,211.93,296.06,60.028,1555117204,"201051344000585","174011545737251",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,1265666.8,1265666.8,23937,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117235,376106.00
04/12/2019 21:00,2,0.000,ALERT,213.06,297.57,60.070,1555117204,"201051344000853","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15603,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117237,376107.00
04/12/2019 21:00,2,0.000,ALERT,212.16,296.36,60.059,1555117204,"201051344001145","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1268108.6,1268108.6,23855,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117239,376108.00
04/12/2019 21:00,2,0.000,ALERT,211.93,296.06,60.012,1555117204,"201051344000438","174011545737251",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,1260936.3,1260936.3,23888,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117240,376109.00
04/12/2019 21:00,2,0.000,ALERT,211.48,296.06,60.017,1555117204,"201051344001135","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1247829.2,1247829.2,23841,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117242,376110.00
04/12/2019 21:00,2,0.000,ALERT,212.38,297.87,60.001,1555117204,"201051344000983","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15601,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117244,376111.00
04/12/2019 21:00,2,0.000,ALERT,211.70,295.46,60.012,1555117204,"201051344001203","174011545737251",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,1255551.2,1255551.2,23895,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555117246,376112.00
04/12/2019 21:00,2,0.000,ALERT,211.70,296.36,60.012,1555117204,"201051344001230","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1252465.8,1252465.8,23715,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117248,376113.00
04/12/2019 21:00,2,0.000,ALERT,211.48,296.06,60.043,1555117204,"201051344000646","174011545737251",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,1245473.1,1245473.1,23864,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117249,376114.00
04/12/2019 21:00,2,0.000,ALERT,212.61,297.26,60.028,1555117204,"201051344000867","174011545737251",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,1243788.4,1243788.4,47791,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555117251,376115.00
04/12/2019 21:00,2,0.000,ALERT,213.06,297.57,60.017,1555117204,"201051344000633","174011545737251",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47838,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555117253,376116.00
04/12/2019 21:00,2,0.000,ALERT,211.48,296.06,60.006,1555117204,"201051344000955","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1265350.1,1265350.1,23884,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117255,376117.00
04/12/2019 21:00,2,0.000,ALERT,212.61,296.96,60.006,1555117204,"201051344000648","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47344,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117257,376118.00
04/12/2019 21:00,2,0.000,ALERT,212.83,297.57,59.964,1555117204,"201051344000645","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47306,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117258,376119.00
04/12/2019 21:00,2,0.000,ALERT,212.61,298.47,60.006,1555117204,"201051344000569","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15519,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555117260,376120.00
04/12/2019 21:00,2,0.000,ALERT,212.83,297.57,60.012,1555117204,"179051228000119","174011545737251",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,64507.9,64507.9,15611,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555117262,376121.00
04/12/2019 21:15,2,0.000,ALERT,213.06,299.07,60.028,1555118104,"201051344000579","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1277083.0,1277083.0,15972,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118106,376122.00
04/12/2019 21:15,2,0.000,ALERT,212.61,296.36,60.006,1555118104,"201051344001025","174011545737251",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,1259449.8,1259449.8,23899,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118108,376123.00
04/12/2019 21:15,2,0.000,ALERT,212.61,296.96,60.028,1555118104,"201051344001093","174011545737251",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,1243488.3,1243488.3,23932,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118109,376124.00
04/12/2019 21:15,2,0.000,ALERT,213.06,298.47,60.028,1555118104,"201051344000458","174011545737251",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15720,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118111,376125.00
04/12/2019 21:15,2,0.000,ALERT,212.38,297.26,60.017,1555118104,"201051344000890","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1258052.0,1258052.0,23850,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118113,376126.00
04/12/2019 21:15,2,0.000,ALERT,212.83,298.17,60.022,1555118104,"201051344000988","174011545737251",0.00,4.00,0,293.06,299.37,0.0,0.0,0.000,973674.2,973674.2,16044,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118115,376127.00
04/12/2019 21:15,2,0.000,ALERT,213.06,298.17,60.022,1555118104,"201051344000582","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1237151.4,1237151.4,23823,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118117,376128.00
04/12/2019 21:15,2,0.000,ALERT,213.06,299.07,60.022,1555118104,"201051344000868","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47771,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118118,376129.00
04/12/2019 21:15,2,0.000,ALERT,213.51,299.07,60.028,1555118104,"201051344000576","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1263643.5,1263643.5,19805,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118120,376130.00
04/12/2019 21:15,2,0.000,ALERT,213.06,298.47,60.043,1555118104,"201051344001158","174011545737251",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,1240472.6,1240472.6,16029,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118122,376131.00
04/12/2019 21:15,2,0.000,ALERT,212.61,296.66,60.017,1555118104,"201051344000917","174011545737251",0.00,4.50,0,292.76,297.87,0.0,0.0,0.000,1255216.4,1255216.4,23701,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118124,376132.00
04/12/2019 21:15,2,0.000,ALERT,212.83,296.66,60.012,1555118104,"201051344000417","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1008301.6,1008301.6,23892,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118126,376133.00
