ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 21:15,2,0.000,ALERT,212.83,296.96,60.006,1555118104,"201051344000685","174011545737251",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,1259820.9,1259820.9,23912,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118128,376134.00
04/12/2019 21:15,2,0.000,ALERT,212.83,296.36,60.022,1555118104,"201051344000651","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1252589.5,1252589.5,23881,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118129,376135.00
04/12/2019 21:15,2,0.000,ALERT,212.83,299.07,60.001,1555118104,"201051344000594","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1266438.5,1266438.5,47712,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118131,376136.00
04/12/2019 21:15,2,0.000,ALERT,213.06,298.47,60.022,1555118104,"201051344000469","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1245030.1,1245030.1,16004,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118133,376137.00
04/12/2019 21:15,2,0.000,ALERT,212.83,297.26,60.022,1555118104,"201051344000585","174011545737251",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,1265666.8,1265666.8,23939,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118135,376138.00
04/12/2019 21:15,2,0.000,ALERT,213.51,298.17,60.054,1555118104,"201051344000853","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15605,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118137,376139.00
04/12/2019 21:15,2,0.000,ALERT,212.83,297.26,60.006,1555118104,"201051344001145","174011545737251",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,1268108.6,1268108.6,23857,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118139,376140.00
04/12/2019 21:15,2,0.000,ALERT,212.61,297.26,60.012,1555118104,"201051344000438","174011545737251",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,1260936.3,1260936.3,23890,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118140,376141.00
04/12/2019 21:15,2,0.000,ALERT,212.16,296.96,60.012,1555118104,"201051344001135","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1247829.2,1247829.2,23843,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118142,376142.00
04/12/2019 21:15,2,0.000,ALERT,213.06,298.47,60.012,1555118104,"201051344000983","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15603,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118144,376143.00
04/12/2019 21:15,2,0.000,ALERT,212.61,296.96,60.054,1555118104,"201051344001203","174011545737251",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,1255551.2,1255551.2,23897,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118146,376144.00
04/12/2019 21:15,2,0.000,ALERT,212.61,297.57,60.022,1555118104,"201051344001230","174011545737251",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,1252465.8,1252465.8,23717,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118148,376145.00
04/12/2019 21:15,2,0.000,ALERT,212.16,296.96,60.012,1555118104,"201051344000646","174011545737251",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,1245473.1,1245473.1,23866,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118150,376146.00
04/12/2019 21:15,2,0.000,ALERT,213.29,297.87,60.017,1555118104,"201051344000867","174011545737251",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47793,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118151,376147.00
04/12/2019 21:15,2,0.000,ALERT,213.74,298.17,60.017,1555118104,"201051344000633","174011545737251",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,1242641.9,1242641.9,47840,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555118153,376148.00
04/12/2019 21:15,2,0.000,ALERT,212.16,297.26,60.059,1555118104,"201051344000955","174011545737251",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,1265350.1,1265350.1,23886,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118155,376149.00
04/12/2019 21:15,2,0.000,ALERT,213.06,297.57,59.996,1555118104,"201051344000648","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47346,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118157,376150.00
04/12/2019 21:15,2,0.000,ALERT,213.51,298.47,60.017,1555118104,"201051344000645","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47308,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118159,376151.00
04/12/2019 21:15,2,0.000,ALERT,213.06,299.07,60.012,1555118104,"201051344000569","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15521,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555118160,376152.00
04/12/2019 21:15,2,0.000,ALERT,213.29,297.87,60.049,1555118104,"179051228000119","174011545737251",0.00,5.50,0,293.66,299.07,0.0,0.0,0.000,64507.9,64507.9,15613,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555118162,376153.00
04/12/2019 21:30,2,0.000,ALERT,213.06,299.37,59.996,1555119004,"201051344000579","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1277083.0,1277083.0,15974,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119006,376154.00
04/12/2019 21:30,2,0.000,ALERT,212.38,296.36,60.022,1555119004,"201051344001025","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,1259449.8,1259449.8,23901,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119008,376155.00
04/12/2019 21:30,2,0.000,ALERT,212.38,296.96,60.017,1555119004,"201051344001093","174011545737251",0.00,4.00,0,295.16,298.47,0.0,0.0,0.000,1243488.3,1243488.3,23934,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119010,376156.00
04/12/2019 21:30,2,0.000,ALERT,212.83,298.77,59.996,1555119004,"201051344000458","174011545737251",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,1260355.0,1260355.0,15722,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119012,376157.00
04/12/2019 21:30,2,0.000,ALERT,212.38,297.26,60.017,1555119004,"201051344000890","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1258052.0,1258052.0,23852,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119013,376158.00
04/12/2019 21:30,2,0.000,ALERT,212.83,298.77,60.033,1555119004,"201051344000988","174011545737251",0.00,3.70,0,293.96,299.67,0.0,0.0,0.000,973674.2,973674.2,16046,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119015,376159.00
04/12/2019 21:30,2,0.000,ALERT,212.83,298.17,60.033,1555119004,"201051344000582","174011545737251",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,1237151.4,1237151.4,23825,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119017,376160.00
04/12/2019 21:30,2,0.000,ALERT,213.06,299.37,60.033,1555119004,"201051344000868","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1245476.3,1245476.3,47773,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119019,376161.00
04/12/2019 21:30,2,0.000,ALERT,213.51,299.37,60.038,1555119004,"201051344000576","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19807,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119021,376162.00
04/12/2019 21:30,2,0.000,ALERT,213.06,298.77,60.028,1555119004,"201051344001158","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16031,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119022,376163.00
04/12/2019 21:30,2,0.000,ALERT,212.61,296.66,60.043,1555119004,"201051344000917","174011545737251",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,1255216.4,1255216.4,23703,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119024,376164.00
04/12/2019 21:30,2,0.000,ALERT,212.61,296.66,60.033,1555119004,"201051344000417","174011545737251",0.00,3.70,0,294.56,297.87,0.0,0.0,0.000,1008301.6,1008301.6,23894,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119026,376165.00
04/12/2019 21:30,2,0.000,ALERT,212.83,297.26,60.033,1555119004,"201051344000685","174011545737251",0.00,3.70,0,295.16,298.47,0.0,0.0,0.000,1259820.9,1259820.9,23914,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119028,376166.00
04/12/2019 21:30,2,0.000,ALERT,212.38,296.36,60.038,1555119004,"201051344000651","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1252589.5,1252589.5,23883,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119030,376167.00
04/12/2019 21:30,2,0.000,ALERT,212.83,299.37,60.054,1555119004,"201051344000594","174011545737251",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47714,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119031,376168.00
04/12/2019 21:30,2,0.000,ALERT,213.06,298.77,60.033,1555119004,"201051344000469","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1245030.1,1245030.1,16006,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119034,376169.00
04/12/2019 21:30,2,0.000,ALERT,212.16,296.96,60.033,1555119004,"201051344000585","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1265666.8,1265666.8,23941,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119036,376170.00
04/12/2019 21:30,2,0.000,ALERT,213.51,298.47,60.033,1555119004,"201051344000853","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1268407.4,1268407.4,15607,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119038,376171.00
04/12/2019 21:30,2,0.000,ALERT,212.61,297.26,60.028,1555119004,"201051344001145","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1268108.6,1268108.6,23859,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119040,376172.00
04/12/2019 21:30,2,0.000,ALERT,212.61,297.26,60.028,1555119004,"201051344000438","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1260936.3,1260936.3,23892,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119042,376173.00
04/12/2019 21:30,2,0.000,ALERT,212.16,297.26,60.022,1555119004,"201051344001135","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1247829.2,1247829.2,23845,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119043,376174.00
04/12/2019 21:30,2,0.000,ALERT,213.06,298.77,59.996,1555119004,"201051344000983","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1266533.3,1266533.3,15605,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119045,376175.00
04/12/2019 21:30,2,0.000,ALERT,212.16,296.36,60.033,1555119004,"201051344001203","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1255551.2,1255551.2,23899,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119047,376176.00
04/12/2019 21:30,2,0.000,ALERT,212.38,297.26,60.022,1555119004,"201051344001230","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1252465.8,1252465.8,23719,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119049,376177.00
04/12/2019 21:30,2,0.000,ALERT,211.93,296.66,59.996,1555119004,"201051344000646","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1245473.1,1245473.1,23868,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119051,376178.00
04/12/2019 21:30,2,0.000,ALERT,213.29,298.17,60.012,1555119004,"201051344000867","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,1243788.4,1243788.4,47795,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119052,376179.00
04/12/2019 21:30,2,0.000,ALERT,213.51,298.17,60.022,1555119004,"201051344000633","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1242641.9,1242641.9,47842,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119054,376180.00
04/12/2019 21:30,2,0.000,ALERT,211.93,296.96,60.012,1555119004,"201051344000955","174011545737251",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,1265350.1,1265350.1,23888,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119056,376181.00
04/12/2019 21:30,2,0.000,ALERT,213.06,297.87,60.006,1555119004,"201051344000648","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1256473.0,1256473.0,47348,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119058,376182.00
04/12/2019 21:30,2,0.000,ALERT,213.51,298.47,60.012,1555119004,"201051344000645","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1261262.7,1261262.7,47310,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119060,376183.00
04/12/2019 21:30,2,0.000,ALERT,213.06,299.37,60.001,1555119004,"201051344000569","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1277314.5,1277314.5,15523,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119061,376184.00
04/12/2019 21:30,2,0.000,ALERT,213.51,298.47,60.006,1555119004,"179051228000119","174011545737251",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,64507.9,64507.9,15615,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555119063,376185.00
04/12/2019 21:45,2,0.000,ALERT,212.61,299.07,60.022,1555119904,"201051344000579","174011545737251",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,1277083.0,1277083.0,15976,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119906,376186.00
04/12/2019 21:45,2,0.000,ALERT,211.93,296.06,60.033,1555119904,"201051344001025","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1259449.8,1259449.8,23903,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119908,376187.00
04/12/2019 21:45,2,0.000,ALERT,211.93,296.66,60.033,1555119904,"201051344001093","174011545737251",0.00,4.00,0,295.16,298.47,0.0,0.0,0.000,1243488.3,1243488.3,23936,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119910,376188.00
04/12/2019 21:45,2,0.000,ALERT,212.61,298.47,60.033,1555119904,"201051344000458","174011545737251",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,1260355.0,1260355.0,15724,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119912,376189.00
04/12/2019 21:45,2,0.000,ALERT,211.93,297.26,60.033,1555119904,"201051344000890","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1258052.0,1258052.0,23854,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119914,376190.00
04/12/2019 21:45,2,0.000,ALERT,212.38,298.47,60.033,1555119904,"201051344000988","174011545737251",0.00,3.70,0,294.26,299.97,0.0,0.0,0.000,973674.2,973674.2,16048,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119916,376191.00
04/12/2019 21:45,2,0.000,ALERT,212.61,297.87,60.049,1555119904,"201051344000582","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1237151.4,1237151.4,23827,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119917,376192.00
04/12/2019 21:45,2,0.000,ALERT,212.61,299.07,60.028,1555119904,"201051344000868","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1245476.3,1245476.3,47775,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119919,376193.00
04/12/2019 21:45,2,0.000,ALERT,213.29,299.07,60.022,1555119904,"201051344000576","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19809,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119921,376194.00
04/12/2019 21:45,2,0.000,ALERT,212.61,297.87,60.033,1555119904,"201051344001158","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16033,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119923,376195.00
04/12/2019 21:45,2,0.000,ALERT,211.93,296.36,60.028,1555119904,"201051344000917","174011545737251",0.00,4.00,0,293.66,298.17,0.0,0.0,0.000,1255216.4,1255216.4,23705,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119925,376196.00
04/12/2019 21:45,2,0.000,ALERT,212.16,296.36,60.028,1555119904,"201051344000417","174011545737251",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,1008301.6,1008301.6,23896,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119927,376197.00
04/12/2019 21:45,2,0.000,ALERT,212.38,296.66,60.017,1555119904,"201051344000685","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1259820.9,1259820.9,23916,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119929,376198.00
04/12/2019 21:45,2,0.000,ALERT,212.16,296.06,60.017,1555119904,"201051344000651","174011545737251",0.00,2.00,0,294.86,298.17,0.0,0.0,0.000,1252589.5,1252589.5,23885,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119931,376199.00
04/12/2019 21:45,2,0.000,ALERT,212.38,299.07,60.059,1555119904,"201051344000594","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1266438.5,1266438.5,47716,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119932,376200.00
04/12/2019 21:45,2,0.000,ALERT,212.83,298.47,60.028,1555119904,"201051344000469","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16008,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119934,376201.00
04/12/2019 21:45,2,0.000,ALERT,212.16,296.96,60.006,1555119904,"201051344000585","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1265666.8,1265666.8,23943,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119936,376202.00
04/12/2019 21:45,2,0.000,ALERT,213.29,298.17,60.022,1555119904,"201051344000853","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1268407.4,1268407.4,15609,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119938,376203.00
04/12/2019 21:45,2,0.000,ALERT,212.38,296.96,60.028,1555119904,"201051344001145","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1268108.6,1268108.6,23861,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119940,376204.00
04/12/2019 21:45,2,0.000,ALERT,212.16,296.96,60.065,1555119904,"201051344000438","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1260936.3,1260936.3,23894,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119941,376205.00
04/12/2019 21:45,2,0.000,ALERT,211.70,296.66,60.017,1555119904,"201051344001135","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1247829.2,1247829.2,23847,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119943,376206.00
04/12/2019 21:45,2,0.000,ALERT,212.61,298.47,60.028,1555119904,"201051344000983","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1266533.3,1266533.3,15607,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119945,376207.00
04/12/2019 21:45,2,0.000,ALERT,212.16,296.36,60.028,1555119904,"201051344001203","174011545737251",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,1255551.2,1255551.2,23901,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119947,376208.00
04/12/2019 21:45,2,0.000,ALERT,212.16,296.96,60.033,1555119904,"201051344001230","174011545737251",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,1252465.8,1252465.8,23721,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119949,376209.00
04/12/2019 21:45,2,0.000,ALERT,211.70,296.66,60.022,1555119904,"201051344000646","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1245473.1,1245473.1,23870,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119950,376210.00
04/12/2019 21:45,2,0.000,ALERT,213.06,297.87,59.996,1555119904,"201051344000867","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1243788.4,1243788.4,47797,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119952,376211.00
04/12/2019 21:45,2,0.000,ALERT,213.29,297.87,60.022,1555119904,"201051344000633","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1242641.9,1242641.9,47844,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119954,376212.00
04/12/2019 21:45,2,0.000,ALERT,211.48,296.96,60.017,1555119904,"201051344000955","174011545737251",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,1265350.1,1265350.1,23890,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119956,376213.00
04/12/2019 21:45,2,0.000,ALERT,212.83,297.57,60.022,1555119904,"201051344000648","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1256473.0,1256473.0,47350,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119958,376214.00
04/12/2019 21:45,2,0.000,ALERT,213.06,297.87,60.022,1555119904,"201051344000645","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1261262.7,1261262.7,47312,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555119960,376215.00
04/12/2019 21:45,2,0.000,ALERT,212.61,298.77,60.028,1555119904,"201051344000569","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1277314.5,1277314.5,15525,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555119962,376216.00
04/12/2019 21:45,2,0.000,ALERT,213.06,297.57,60.012,1555119904,"179051228000119","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,64507.9,64507.9,15617,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555119963,376217.00
04/12/2019 22:00,2,0.000,ALERT,212.61,299.67,60.028,1555120804,"201051344000579","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1277083.0,1277083.0,15978,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120806,376218.00
04/12/2019 22:00,2,0.000,ALERT,211.93,296.66,60.075,1555120804,"201051344001025","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1259449.8,1259449.8,23905,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120808,376219.00
04/12/2019 22:00,2,0.000,ALERT,212.16,297.26,60.033,1555120804,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.17,0.0,0.0,0.000,1243488.3,1243488.3,23938,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120810,376220.00
04/12/2019 22:00,2,0.000,ALERT,212.61,299.07,60.028,1555120804,"201051344000458","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1260355.0,1260355.0,15726,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120812,376221.00
04/12/2019 22:00,2,0.000,ALERT,212.16,297.57,59.996,1555120804,"201051344000890","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1258052.0,1258052.0,23856,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120814,376222.00
04/12/2019 22:00,2,0.000,ALERT,212.61,299.07,60.033,1555120804,"201051344000988","174011545737251",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,973674.2,973674.2,16050,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120816,376223.00
04/12/2019 22:00,2,0.000,ALERT,212.61,298.47,60.001,1555120804,"201051344000582","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1237151.4,1237151.4,23829,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120817,376224.00
04/12/2019 22:00,2,0.000,ALERT,212.61,299.67,59.990,1555120804,"201051344000868","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1245476.3,1245476.3,47777,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120819,376225.00
04/12/2019 22:00,2,0.000,ALERT,213.29,299.67,60.028,1555120804,"201051344000576","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1263643.5,1263643.5,19811,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120821,376226.00
04/12/2019 22:00,2,0.000,ALERT,212.83,298.77,60.049,1555120804,"201051344001158","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1240472.6,1240472.6,16035,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120823,376227.00
04/12/2019 22:00,2,0.000,ALERT,212.38,296.96,60.033,1555120804,"201051344000917","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1255216.4,1255216.4,23707,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120825,376228.00
04/12/2019 22:00,2,0.000,ALERT,212.38,296.96,60.033,1555120804,"201051344000417","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1008301.6,1008301.6,23898,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120826,376229.00
04/12/2019 22:00,2,0.000,ALERT,212.61,297.57,60.075,1555120804,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1259820.9,1259820.9,23918,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120828,376230.00
04/12/2019 22:00,2,0.000,ALERT,212.16,296.66,60.075,1555120804,"201051344000651","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1252589.5,1252589.5,23887,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120830,376231.00
04/12/2019 22:00,2,0.000,ALERT,212.38,299.67,60.033,1555120804,"201051344000594","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1266438.5,1266438.5,47718,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120832,376232.00
04/12/2019 22:00,2,0.000,ALERT,212.83,299.07,60.033,1555120804,"201051344000469","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1245030.1,1245030.1,16010,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120834,376233.00
04/12/2019 22:00,2,0.000,ALERT,212.16,297.26,60.028,1555120804,"201051344000585","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1265666.8,1265666.8,23945,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120836,376234.00
04/12/2019 22:00,2,0.000,ALERT,213.29,299.07,60.033,1555120804,"201051344000853","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1268407.4,1268407.4,15611,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120838,376235.00
04/12/2019 22:00,2,0.000,ALERT,212.38,297.57,60.075,1555120804,"201051344001145","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1268108.6,1268108.6,23863,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120840,376236.00
04/12/2019 22:00,2,0.000,ALERT,212.16,297.26,60.043,1555120804,"201051344000438","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1260936.3,1260936.3,23896,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120841,376237.00
04/12/2019 22:00,2,0.000,ALERT,211.93,297.57,60.075,1555120804,"201051344001135","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1247829.2,1247829.2,23849,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120843,376238.00
04/12/2019 22:00,2,0.000,ALERT,212.61,299.07,60.033,1555120804,"201051344000983","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1266533.3,1266533.3,15609,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120845,376239.00
04/12/2019 22:00,2,0.000,ALERT,212.16,296.96,60.038,1555120804,"201051344001203","174011545737251",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,1255551.2,1255551.2,23903,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120847,376240.00
04/12/2019 22:00,2,0.000,ALERT,211.93,297.57,60.006,1555120804,"201051344001230","174011545737251",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,1252465.8,1252465.8,23723,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120849,376241.00
04/12/2019 22:00,2,0.000,ALERT,211.70,297.26,60.028,1555120804,"201051344000646","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1245473.1,1245473.1,23872,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120851,376242.00
04/12/2019 22:00,2,0.000,ALERT,212.83,298.17,60.022,1555120804,"201051344000867","174011545737251",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,1243788.4,1243788.4,47799,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120853,376243.00
04/12/2019 22:00,2,0.000,ALERT,213.29,298.47,60.022,1555120804,"201051344000633","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1242641.9,1242641.9,47846,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120854,376244.00
04/12/2019 22:00,2,0.000,ALERT,211.70,297.26,60.017,1555120804,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1265350.1,1265350.1,23892,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120856,376245.00
04/12/2019 22:00,2,0.000,ALERT,212.83,297.87,60.012,1555120804,"201051344000648","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1256473.0,1256473.0,47352,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555120858,376246.00
04/12/2019 22:00,2,0.000,ALERT,213.06,298.77,60.012,1555120804,"201051344000645","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1261262.7,1261262.7,47314,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120860,376247.00
04/12/2019 22:00,2,0.000,ALERT,212.83,299.67,60.049,1555120804,"201051344000569","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1277314.5,1277314.5,15527,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555120862,376248.00
04/12/2019 22:00,2,0.000,ALERT,213.06,298.77,59.996,1555120804,"179051228000119","174011545737251",0.00,5.00,0,294.26,299.67,0.0,0.0,0.000,64507.9,64507.9,15619,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555120863,376249.00
04/12/2019 22:15,2,0.000,ALERT,213.29,299.97,59.985,1555121704,"201051344000579","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1277083.0,1277083.0,15980,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121706,376250.00
04/12/2019 22:15,2,0.000,ALERT,212.83,296.96,59.985,1555121704,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1259449.8,1259449.8,23907,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121707,376251.00
04/12/2019 22:15,2,0.000,ALERT,213.06,297.57,60.043,1555121704,"201051344001093","174011545737251",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,1243488.3,1243488.3,23940,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121709,376252.00
04/12/2019 22:15,2,0.000,ALERT,213.29,299.37,60.043,1555121704,"201051344000458","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1260355.0,1260355.0,15728,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121711,376253.00
04/12/2019 22:15,2,0.000,ALERT,212.83,297.87,60.012,1555121704,"201051344000890","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1258052.0,1258052.0,23858,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121713,376254.00
04/12/2019 22:15,2,0.000,ALERT,213.06,299.07,60.049,1555121704,"201051344000988","174011545737251",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,973674.2,973674.2,16052,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121715,376255.00
04/12/2019 22:15,2,0.000,ALERT,213.51,298.47,60.017,1555121704,"201051344000582","174011545737251",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,1237151.4,1237151.4,23831,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121717,376256.00
04/12/2019 22:15,2,0.000,ALERT,213.29,299.97,60.017,1555121704,"201051344000868","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1245476.3,1245476.3,47779,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121719,376257.00
04/12/2019 22:15,2,0.000,ALERT,213.96,299.67,60.006,1555121704,"201051344000576","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1263643.5,1263643.5,19813,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121721,376258.00
04/12/2019 22:15,2,0.000,ALERT,213.51,299.07,60.012,1555121704,"201051344001158","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1240472.6,1240472.6,16037,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121722,376259.00
04/12/2019 22:15,2,0.000,ALERT,213.06,296.96,60.012,1555121704,"201051344000917","174011545737251",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,1255216.4,1255216.4,23709,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121724,376260.00
04/12/2019 22:15,2,0.000,ALERT,213.06,297.26,60.006,1555121704,"201051344000417","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1008301.6,1008301.6,23900,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121726,376261.00
04/12/2019 22:15,2,0.000,ALERT,213.29,297.57,60.001,1555121704,"201051344000685","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1259820.9,1259820.9,23920,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121728,376262.00
04/12/2019 22:15,2,0.000,ALERT,213.06,296.96,60.001,1555121704,"201051344000651","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1252589.5,1252589.5,23889,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121730,376263.00
04/12/2019 22:15,2,0.000,ALERT,212.83,299.67,60.012,1555121704,"201051344000594","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1266438.5,1266438.5,47720,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121732,376264.00
04/12/2019 22:15,2,0.000,ALERT,213.29,299.07,59.996,1555121704,"201051344000469","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1245030.1,1245030.1,16012,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121733,376265.00
04/12/2019 22:15,2,0.000,ALERT,213.06,297.87,59.969,1555121704,"201051344000585","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1265666.8,1265666.8,23947,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121735,376266.00
04/12/2019 22:15,2,0.000,ALERT,213.74,299.07,60.012,1555121704,"201051344000853","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1268407.4,1268407.4,15613,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121737,376267.00
04/12/2019 22:15,2,0.000,ALERT,213.06,297.57,60.033,1555121704,"201051344001145","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1268108.6,1268108.6,23865,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121739,376268.00
04/12/2019 22:15,2,0.000,ALERT,212.83,297.26,60.006,1555121704,"201051344000438","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1260936.3,1260936.3,23898,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121741,376269.00
04/12/2019 22:15,2,0.000,ALERT,212.38,297.26,60.006,1555121704,"201051344001135","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1247829.2,1247829.2,23851,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121742,376270.00
04/12/2019 22:15,2,0.000,ALERT,213.06,299.37,60.012,1555121704,"201051344000983","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1266533.3,1266533.3,15611,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121744,376271.00
04/12/2019 22:15,2,0.000,ALERT,212.83,297.26,60.038,1555121704,"201051344001203","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1255551.2,1255551.2,23905,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121746,376272.00
04/12/2019 22:15,2,0.000,ALERT,212.83,297.57,60.012,1555121704,"201051344001230","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1252465.8,1252465.8,23725,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121748,376273.00
04/12/2019 22:15,2,0.000,ALERT,212.61,297.26,60.028,1555121704,"201051344000646","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1245473.1,1245473.1,23874,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121750,376274.00
04/12/2019 22:15,2,0.000,ALERT,213.51,298.77,59.969,1555121704,"201051344000867","174011545737251",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,1243788.4,1243788.4,47801,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121752,376275.00
04/12/2019 22:15,2,0.000,ALERT,213.74,299.07,60.038,1555121704,"201051344000633","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1242641.9,1242641.9,47848,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121754,376276.00
04/12/2019 22:15,2,0.000,ALERT,212.16,297.57,60.017,1555121704,"201051344000955","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1265350.1,1265350.1,23894,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555121755,376277.00
04/12/2019 22:15,2,0.000,ALERT,213.29,298.47,59.990,1555121704,"201051344000648","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1256473.0,1256473.0,47354,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121757,376278.00
