ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 22:15,2,0.000,ALERT,213.74,299.07,60.022,1555121704,"201051344000645","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1261262.7,1261262.7,47316,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121759,376279.00
04/12/2019 22:15,2,0.000,ALERT,213.06,299.67,60.028,1555121704,"201051344000569","174011545737251",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,1277314.5,1277314.5,15529,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555121761,376280.00
04/12/2019 22:15,2,0.000,ALERT,213.51,298.77,60.022,1555121704,"179051228000119","174011545737251",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,64507.9,64507.9,15621,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555121763,376281.00
04/12/2019 22:30,2,0.000,ALERT,213.06,299.97,60.075,1555122604,"201051344000579","174011545737251",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,1277083.0,1277083.0,15982,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122607,376282.00
04/12/2019 22:30,2,0.000,ALERT,212.16,296.36,60.022,1555122604,"201051344001025","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1259449.8,1259449.8,23909,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122608,376283.00
04/12/2019 22:30,2,0.000,ALERT,212.38,297.26,60.022,1555122604,"201051344001093","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1243488.3,1243488.3,23942,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122610,376284.00
04/12/2019 22:30,2,0.000,ALERT,212.83,299.37,60.033,1555122604,"201051344000458","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1260355.0,1260355.0,15730,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555122612,376285.00
04/12/2019 22:30,2,0.000,ALERT,212.38,297.87,60.028,1555122604,"201051344000890","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1258052.0,1258052.0,23860,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122614,376286.00
04/12/2019 22:30,2,0.000,ALERT,212.83,299.07,59.996,1555122604,"201051344000988","174011545737251",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,973674.2,973674.2,16054,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122616,376287.00
04/12/2019 22:30,2,0.000,ALERT,212.83,298.47,60.043,1555122604,"201051344000582","174011545737251",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,1237151.4,1237151.4,23833,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122617,376288.00
04/12/2019 22:30,2,0.000,ALERT,212.83,299.97,60.022,1555122604,"201051344000868","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1245476.3,1245476.3,47781,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122619,376289.00
04/12/2019 22:30,2,0.000,ALERT,213.51,299.97,60.022,1555122604,"201051344000576","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1263643.5,1263643.5,19815,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122621,376290.00
04/12/2019 22:30,2,0.000,ALERT,213.06,299.07,59.985,1555122604,"201051344001158","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1240472.6,1240472.6,16039,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555122623,376291.00
04/12/2019 22:30,2,0.000,ALERT,212.61,296.96,60.028,1555122604,"201051344000917","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1255216.4,1255216.4,23711,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555122625,376292.00
04/12/2019 22:30,2,0.000,ALERT,212.83,297.26,60.022,1555122604,"201051344000417","174011545737251",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,1008301.6,1008301.6,23902,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555122626,376293.00
04/12/2019 22:30,2,0.000,ALERT,212.83,297.57,60.043,1555122604,"201051344000685","174011545737251",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,1259820.9,1259820.9,23922,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122628,376294.00
04/12/2019 22:30,2,0.000,ALERT,212.61,296.66,60.022,1555122604,"201051344000651","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1252589.5,1252589.5,23891,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555122630,376295.00
04/12/2019 22:30,2,0.000,ALERT,212.61,299.67,60.022,1555122604,"201051344000594","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1266438.5,1266438.5,47722,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555122632,376296.00
04/12/2019 22:30,2,0.000,ALERT,213.06,299.07,60.001,1555122604,"201051344000469","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,1245030.1,1245030.1,16014,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122634,376297.00
04/12/2019 22:30,2,0.000,ALERT,212.61,297.57,60.017,1555122604,"201051344000585","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1265666.8,1265666.8,23949,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555122636,376298.00
04/12/2019 22:30,2,0.000,ALERT,213.51,299.07,60.022,1555122604,"201051344000853","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1268407.4,1268407.4,15615,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122638,376299.00
04/12/2019 22:30,2,0.000,ALERT,212.83,297.87,59.985,1555122604,"201051344001145","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1268108.6,1268108.6,23867,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555122640,376300.00
04/12/2019 22:30,2,0.000,ALERT,212.61,297.57,60.022,1555122604,"201051344000438","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1260936.3,1260936.3,23900,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122641,376301.00
04/12/2019 22:30,2,0.000,ALERT,212.16,297.57,60.012,1555122604,"201051344001135","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1247829.2,1247829.2,23853,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122643,376302.00
04/12/2019 22:30,2,0.000,ALERT,212.83,299.37,59.975,1555122604,"201051344000983","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1266533.3,1266533.3,15613,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122645,376303.00
04/12/2019 22:30,2,0.000,ALERT,212.61,297.26,60.006,1555122604,"201051344001203","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1255551.2,1255551.2,23907,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122647,376304.00
04/12/2019 22:30,2,0.000,ALERT,212.61,297.87,60.012,1555122604,"201051344001230","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1252465.8,1252465.8,23727,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555122649,376305.00
04/12/2019 22:30,2,0.000,ALERT,212.38,297.57,60.006,1555122604,"201051344000646","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1245473.1,1245473.1,23876,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122650,376306.00
04/12/2019 22:30,2,0.000,ALERT,213.06,298.47,60.001,1555122604,"201051344000867","174011545737251",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,1243788.4,1243788.4,47803,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555122652,376307.00
04/12/2019 22:30,2,0.000,ALERT,213.51,298.77,60.017,1555122604,"201051344000633","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1242641.9,1242641.9,47850,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122654,376308.00
04/12/2019 22:30,2,0.000,ALERT,212.16,297.57,60.012,1555122604,"201051344000955","174011545737251",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,1265350.1,1265350.1,23896,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122656,376309.00
04/12/2019 22:30,2,0.000,ALERT,213.06,298.47,60.006,1555122604,"201051344000648","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1256473.0,1256473.0,47356,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122658,376310.00
04/12/2019 22:30,2,0.000,ALERT,213.29,299.07,60.038,1555122604,"201051344000645","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1261262.7,1261262.7,47318,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122660,376311.00
04/12/2019 22:30,2,0.000,ALERT,213.06,299.67,59.975,1555122604,"201051344000569","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1277314.5,1277314.5,15531,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555122661,376312.00
04/12/2019 22:30,2,0.000,ALERT,213.29,298.47,60.022,1555122604,"179051228000119","174011545737251",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,64507.9,64507.9,15623,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555122663,376313.00
04/12/2019 22:45,2,0.000,ALERT,213.29,299.67,60.006,1555123504,"201051344000579","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1277083.0,1277083.0,15984,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123506,376314.00
04/12/2019 22:45,2,0.000,ALERT,212.61,297.26,60.033,1555123504,"201051344001025","174011545737251",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,1259449.8,1259449.8,23911,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123508,376315.00
04/12/2019 22:45,2,0.000,ALERT,212.61,297.57,60.028,1555123504,"201051344001093","174011545737251",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,1243488.3,1243488.3,23944,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123510,376316.00
04/12/2019 22:45,2,0.000,ALERT,213.06,298.77,60.054,1555123504,"201051344000458","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1260355.0,1260355.0,15732,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123511,376317.00
04/12/2019 22:45,2,0.000,ALERT,212.61,298.17,60.028,1555123504,"201051344000890","174011545737251",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,1258052.0,1258052.0,23862,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123513,376318.00
04/12/2019 22:45,2,0.000,ALERT,213.06,298.77,60.022,1555123504,"201051344000988","174011545737251",0.00,3.30,0,294.86,300.87,0.0,0.0,0.000,973674.2,973674.2,16056,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123515,376319.00
04/12/2019 22:45,2,0.000,ALERT,213.29,298.47,60.028,1555123504,"201051344000582","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,1237151.4,1237151.4,23835,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123517,376320.00
04/12/2019 22:45,2,0.000,ALERT,213.29,299.67,60.022,1555123504,"201051344000868","174011545737251",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,1245476.3,1245476.3,47783,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123519,376321.00
04/12/2019 22:45,2,0.000,ALERT,213.74,299.67,60.033,1555123504,"201051344000576","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1263643.5,1263643.5,19817,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123520,376322.00
04/12/2019 22:45,2,0.000,ALERT,213.29,298.77,60.017,1555123504,"201051344001158","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1240472.6,1240472.6,16041,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123522,376323.00
04/12/2019 22:45,2,0.000,ALERT,212.83,297.26,60.033,1555123504,"201051344000917","174011545737251",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,1255216.4,1255216.4,23713,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123524,376324.00
04/12/2019 22:45,2,0.000,ALERT,213.06,297.26,60.022,1555123504,"201051344000417","174011545737251",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,1008301.6,1008301.6,23904,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123526,376325.00
04/12/2019 22:45,2,0.000,ALERT,213.06,297.87,59.980,1555123504,"201051344000685","174011545737251",0.00,3.00,0,294.56,301.17,0.0,0.0,0.000,1259820.9,1259820.9,23924,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123528,376326.00
04/12/2019 22:45,2,0.000,ALERT,212.83,297.26,60.012,1555123504,"201051344000651","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1252589.5,1252589.5,23893,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123530,376327.00
04/12/2019 22:45,2,0.000,ALERT,213.06,299.37,60.022,1555123504,"201051344000594","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1266438.5,1266438.5,47724,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123532,376328.00
04/12/2019 22:45,2,0.000,ALERT,213.51,298.77,60.028,1555123504,"201051344000469","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1245030.1,1245030.1,16016,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123533,376329.00
04/12/2019 22:45,2,0.000,ALERT,212.83,297.87,60.012,1555123504,"201051344000585","174011545737251",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,1265666.8,1265666.8,23951,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123535,376330.00
04/12/2019 22:45,2,0.000,ALERT,213.96,298.77,60.006,1555123504,"201051344000853","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1268407.4,1268407.4,15617,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123537,376331.00
04/12/2019 22:45,2,0.000,ALERT,213.06,298.17,60.006,1555123504,"201051344001145","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,1268108.6,1268108.6,23869,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123539,376332.00
04/12/2019 22:45,2,0.000,ALERT,212.83,297.87,60.059,1555123504,"201051344000438","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1260936.3,1260936.3,23902,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123541,376333.00
04/12/2019 22:45,2,0.000,ALERT,212.61,297.87,60.017,1555123504,"201051344001135","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1247829.2,1247829.2,23855,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123543,376334.00
04/12/2019 22:45,2,0.000,ALERT,213.29,299.07,60.001,1555123504,"201051344000983","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1266533.3,1266533.3,15615,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123544,376335.00
04/12/2019 22:45,2,0.000,ALERT,213.06,297.57,60.001,1555123504,"201051344001203","174011545737251",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,1255551.2,1255551.2,23909,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123546,376336.00
04/12/2019 22:45,2,0.000,ALERT,212.83,297.87,59.990,1555123504,"201051344001230","174011545737251",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,1252465.8,1252465.8,23729,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123548,376337.00
04/12/2019 22:45,2,0.000,ALERT,212.61,297.57,60.001,1555123504,"201051344000646","174011545737251",0.00,3.00,0,294.56,300.87,0.0,0.0,0.000,1245473.1,1245473.1,23878,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123550,376338.00
04/12/2019 22:45,2,0.000,ALERT,213.51,298.47,60.033,1555123504,"201051344000867","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1243788.4,1243788.4,47805,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123552,376339.00
04/12/2019 22:45,2,0.000,ALERT,213.96,298.47,60.006,1555123504,"201051344000633","174011545737251",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,1242641.9,1242641.9,47852,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123553,376340.00
04/12/2019 22:45,2,0.000,ALERT,212.61,297.57,60.006,1555123504,"201051344000955","174011545737251",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,1265350.1,1265350.1,23898,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123555,376341.00
04/12/2019 22:45,2,0.000,ALERT,213.29,297.87,60.022,1555123504,"201051344000648","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1256473.0,1256473.0,47358,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123557,376342.00
04/12/2019 22:45,2,0.000,ALERT,213.74,298.77,59.959,1555123504,"201051344000645","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1261262.7,1261262.7,47320,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555123559,376343.00
04/12/2019 22:45,2,0.000,ALERT,213.29,299.37,59.996,1555123504,"201051344000569","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1277314.5,1277314.5,15533,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555123561,376344.00
04/12/2019 22:45,2,0.000,ALERT,213.74,298.17,59.953,1555123504,"179051228000119","174011545737251",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,64507.9,64507.9,15625,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555123563,376345.00
04/12/2019 23:00,2,0.000,ALERT,213.51,299.97,60.017,1555124404,"201051344000579","174011545737251",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,1277083.0,1277083.0,15986,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555124406,376346.00
04/12/2019 23:00,2,0.000,ALERT,213.29,297.57,60.017,1555124404,"201051344001025","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1259449.8,1259449.8,23913,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555124408,376347.00
04/12/2019 23:00,2,0.000,ALERT,213.51,298.17,60.017,1555124404,"201051344001093","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1243488.3,1243488.3,23946,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124410,376348.00
04/12/2019 23:00,2,0.000,ALERT,213.29,299.37,60.028,1555124404,"201051344000458","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1260355.0,1260355.0,15734,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124412,376349.00
04/12/2019 23:00,2,0.000,ALERT,213.51,298.47,60.006,1555124404,"201051344000890","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,1258052.0,1258052.0,23864,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124414,376350.00
04/12/2019 23:00,2,0.000,ALERT,213.29,299.07,60.022,1555124404,"201051344000988","174011545737251",0.00,3.30,0,294.26,300.57,0.0,0.0,0.000,973674.2,973674.2,16058,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555124416,376351.00
04/12/2019 23:00,2,0.000,ALERT,213.96,299.07,60.059,1555124404,"201051344000582","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1237151.4,1237151.4,23837,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555124417,376352.00
04/12/2019 23:00,2,0.000,ALERT,213.51,299.97,60.033,1555124404,"201051344000868","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1245476.3,1245476.3,47785,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124419,376353.00
04/12/2019 23:00,2,0.000,ALERT,213.96,299.97,60.022,1555124404,"201051344000576","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1263643.5,1263643.5,19819,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555124421,376354.00
04/12/2019 23:00,2,0.000,ALERT,213.51,299.37,60.028,1555124404,"201051344001158","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1240472.6,1240472.6,16043,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124423,376355.00
04/12/2019 23:00,2,0.000,ALERT,213.74,297.87,60.033,1555124404,"201051344000917","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1255216.4,1255216.4,23715,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124425,376356.00
04/12/2019 23:00,2,0.000,ALERT,213.51,297.57,60.033,1555124404,"201051344000417","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1008301.6,1008301.6,23906,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124427,376357.00
04/12/2019 23:00,2,0.000,ALERT,213.74,298.17,60.001,1555124404,"201051344000685","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1259820.9,1259820.9,23926,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124429,376358.00
04/12/2019 23:00,2,0.000,ALERT,213.51,297.26,60.033,1555124404,"201051344000651","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1252589.5,1252589.5,23895,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124431,376359.00
04/12/2019 23:00,2,0.000,ALERT,213.29,299.97,60.028,1555124404,"201051344000594","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1266438.5,1266438.5,47726,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124433,376360.00
04/12/2019 23:00,2,0.000,ALERT,213.51,299.07,60.033,1555124404,"201051344000469","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,1245030.1,1245030.1,16018,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124435,376361.00
04/12/2019 23:00,2,0.000,ALERT,213.51,298.47,60.022,1555124404,"201051344000585","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1265666.8,1265666.8,23953,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124437,376362.00
04/12/2019 23:00,2,0.000,ALERT,213.96,299.07,60.006,1555124404,"201051344000853","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1268407.4,1268407.4,15619,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124438,376363.00
04/12/2019 23:00,2,0.000,ALERT,213.74,298.47,60.038,1555124404,"201051344001145","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1268108.6,1268108.6,23871,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124440,376364.00
04/12/2019 23:00,2,0.000,ALERT,213.51,298.17,60.033,1555124404,"201051344000438","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1260936.3,1260936.3,23904,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124442,376365.00
04/12/2019 23:00,2,0.000,ALERT,213.06,298.17,60.038,1555124404,"201051344001135","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1247829.2,1247829.2,23857,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555124444,376366.00
04/12/2019 23:00,2,0.000,ALERT,213.51,299.67,59.985,1555124404,"201051344000983","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1266533.3,1266533.3,15617,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124446,376367.00
04/12/2019 23:00,2,0.000,ALERT,213.29,297.57,60.070,1555124404,"201051344001203","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1255551.2,1255551.2,23911,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124448,376368.00
04/12/2019 23:00,2,0.000,ALERT,213.29,298.47,60.028,1555124404,"201051344001230","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1252465.8,1252465.8,23731,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124449,376369.00
04/12/2019 23:00,2,0.000,ALERT,213.06,298.17,60.022,1555124404,"201051344000646","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1245473.1,1245473.1,23880,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124451,376370.00
04/12/2019 23:00,2,0.000,ALERT,213.74,298.77,60.022,1555124404,"201051344000867","174011545737251",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,1243788.4,1243788.4,47807,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124453,376371.00
04/12/2019 23:00,2,0.000,ALERT,213.96,299.07,60.028,1555124404,"201051344000633","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,1242641.9,1242641.9,47854,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555124455,376372.00
04/12/2019 23:00,2,0.000,ALERT,212.83,298.17,59.980,1555124404,"201051344000955","174011545737251",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,1265350.1,1265350.1,23900,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124457,376373.00
04/12/2019 23:00,2,0.000,ALERT,213.51,298.47,60.017,1555124404,"201051344000648","174011545737251",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,1256473.0,1256473.0,47360,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555124458,376374.00
04/12/2019 23:00,2,0.000,ALERT,213.74,299.37,60.028,1555124404,"201051344000645","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1261262.7,1261262.7,47322,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124460,376375.00
04/12/2019 23:00,2,0.000,ALERT,213.51,299.67,60.017,1555124404,"201051344000569","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1277314.5,1277314.5,15535,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555124462,376376.00
04/12/2019 23:00,2,0.000,ALERT,213.96,299.07,60.017,1555124404,"179051228000119","174011545737251",0.00,4.50,0,294.56,300.27,0.0,0.0,0.000,64507.9,64507.9,15627,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555124464,376377.00
04/12/2019 23:15,2,0.000,ALERT,213.29,300.27,59.990,1555125304,"201051344000579","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1277083.0,1277083.0,15988,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555125306,376378.00
04/12/2019 23:15,2,0.000,ALERT,212.61,296.96,60.006,1555125304,"201051344001025","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1259449.8,1259449.8,23915,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555125308,376379.00
04/12/2019 23:15,2,0.000,ALERT,212.83,297.57,60.006,1555125304,"201051344001093","174011545737251",0.00,3.70,0,296.36,299.37,0.0,0.0,0.000,1243488.3,1243488.3,23948,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555125310,376380.00
04/12/2019 23:15,2,0.000,ALERT,213.06,299.67,59.969,1555125304,"201051344000458","174011545737251",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,1260355.0,1260355.0,15736,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125312,376381.00
04/12/2019 23:15,2,0.000,ALERT,212.61,298.17,59.996,1555125304,"201051344000890","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1258052.0,1258052.0,23866,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125313,376382.00
04/12/2019 23:15,2,0.000,ALERT,213.06,299.67,60.001,1555125304,"201051344000988","174011545737251",0.00,3.30,0,294.56,301.17,0.0,0.0,0.000,973674.2,973674.2,16060,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125315,376383.00
04/12/2019 23:15,2,0.000,ALERT,213.29,298.77,59.996,1555125304,"201051344000582","174011545737251",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,1237151.4,1237151.4,23839,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125317,376384.00
04/12/2019 23:15,2,0.000,ALERT,213.06,300.27,59.990,1555125304,"201051344000868","174011545737251",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,1245476.3,1245476.3,47787,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125319,376385.00
04/12/2019 23:15,2,0.000,ALERT,213.74,300.27,59.948,1555125304,"201051344000576","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1263643.5,1263643.5,19821,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125321,376386.00
04/12/2019 23:15,2,0.000,ALERT,213.29,299.37,59.996,1555125304,"201051344001158","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1240472.6,1240472.6,16045,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125323,376387.00
04/12/2019 23:15,2,0.000,ALERT,212.83,297.26,59.990,1555125304,"201051344000917","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1255216.4,1255216.4,23717,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125324,376388.00
04/12/2019 23:15,2,0.000,ALERT,212.83,296.96,59.990,1555125304,"201051344000417","174011545737251",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,1008301.6,1008301.6,23908,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125326,376389.00
04/12/2019 23:15,2,0.000,ALERT,213.06,297.57,59.985,1555125304,"201051344000685","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1259820.9,1259820.9,23928,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555125328,376390.00
04/12/2019 23:15,2,0.000,ALERT,212.83,296.66,59.953,1555125304,"201051344000651","174011545737251",0.00,1.50,0,295.76,299.07,0.0,0.0,0.000,1252589.5,1252589.5,23897,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125330,376391.00
04/12/2019 23:15,2,0.000,ALERT,212.83,300.27,59.990,1555125304,"201051344000594","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1266438.5,1266438.5,47728,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125332,376392.00
04/12/2019 23:15,2,0.000,ALERT,213.29,299.67,59.990,1555125304,"201051344000469","174011545737251",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,1245030.1,1245030.1,16020,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125334,376393.00
04/12/2019 23:15,2,0.000,ALERT,212.61,297.57,59.990,1555125304,"201051344000585","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1265666.8,1265666.8,23955,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125335,376394.00
04/12/2019 23:15,2,0.000,ALERT,213.74,299.67,59.990,1555125304,"201051344000853","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1268407.4,1268407.4,15621,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125337,376395.00
04/12/2019 23:15,2,0.000,ALERT,213.06,297.87,59.996,1555125304,"201051344001145","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1268108.6,1268108.6,23873,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125339,376396.00
04/12/2019 23:15,2,0.000,ALERT,212.83,297.87,59.996,1555125304,"201051344000438","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1260936.3,1260936.3,23906,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125341,376397.00
04/12/2019 23:15,2,0.000,ALERT,212.38,297.87,59.990,1555125304,"201051344001135","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1247829.2,1247829.2,23859,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125343,376398.00
04/12/2019 23:15,2,0.000,ALERT,213.29,300.27,60.001,1555125304,"201051344000983","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1266533.3,1266533.3,15619,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125345,376399.00
04/12/2019 23:15,2,0.000,ALERT,212.83,297.57,60.001,1555125304,"201051344001203","174011545737251",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,1255551.2,1255551.2,23913,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125346,376400.00
04/12/2019 23:15,2,0.000,ALERT,212.83,298.17,59.996,1555125304,"201051344001230","174011545737251",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,1252465.8,1252465.8,23733,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555125348,376401.00
04/12/2019 23:15,2,0.000,ALERT,212.61,297.57,60.012,1555125304,"201051344000646","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1245473.1,1245473.1,23882,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125350,376402.00
04/12/2019 23:15,2,0.000,ALERT,213.51,299.37,60.001,1555125304,"201051344000867","174011545737251",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,1243788.4,1243788.4,47809,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125352,376403.00
04/12/2019 23:15,2,0.000,ALERT,213.96,299.37,59.996,1555125304,"201051344000633","174011545737251",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,1242641.9,1242641.9,47856,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125354,376404.00
04/12/2019 23:15,2,0.000,ALERT,212.61,297.87,60.001,1555125304,"201051344000955","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1265350.1,1265350.1,23902,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125356,376405.00
04/12/2019 23:15,2,0.000,ALERT,213.51,299.07,59.975,1555125304,"201051344000648","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1256473.0,1256473.0,47362,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125357,376406.00
04/12/2019 23:15,2,0.000,ALERT,213.74,299.67,59.996,1555125304,"201051344000645","174011545737251",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,1261262.7,1261262.7,47324,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555125359,376407.00
04/12/2019 23:15,2,0.000,ALERT,213.29,300.27,59.990,1555125304,"201051344000569","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1277314.5,1277314.5,15537,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555125361,376408.00
04/12/2019 23:15,2,0.000,ALERT,213.74,299.37,59.996,1555125304,"179051228000119","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,64507.9,64507.9,15629,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555125363,376409.00
04/12/2019 23:30,2,0.000,ALERT,213.06,299.07,60.001,1555126204,"201051344000579","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1277083.0,1277083.0,15990,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555126206,376410.00
04/12/2019 23:30,2,0.000,ALERT,213.51,297.57,60.006,1555126204,"201051344001025","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1259449.8,1259449.8,23917,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126208,376411.00
04/12/2019 23:30,2,0.000,ALERT,213.74,298.17,60.006,1555126204,"201051344001093","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1243488.3,1243488.3,23950,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126210,376412.00
04/12/2019 23:30,2,0.000,ALERT,213.06,298.47,60.001,1555126204,"201051344000458","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1260355.0,1260355.0,15738,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126212,376413.00
04/12/2019 23:30,2,0.000,ALERT,213.51,298.47,60.006,1555126204,"201051344000890","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1258052.0,1258052.0,23868,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126213,376414.00
04/12/2019 23:30,2,0.000,ALERT,213.06,298.47,60.022,1555126204,"201051344000988","174011545737251",0.00,3.00,0,295.16,301.17,0.0,0.0,0.000,973674.2,973674.2,16062,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555126215,376415.00
04/12/2019 23:30,2,0.000,ALERT,214.19,299.07,60.033,1555126204,"201051344000582","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1237151.4,1237151.4,23841,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555126217,376416.00
04/12/2019 23:30,2,0.000,ALERT,213.06,299.07,60.012,1555126204,"201051344000868","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1245476.3,1245476.3,47789,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126219,376417.00
04/12/2019 23:30,2,0.000,ALERT,213.51,299.37,59.985,1555126204,"201051344000576","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1263643.5,1263643.5,19823,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555126221,376418.00
04/12/2019 23:30,2,0.000,ALERT,213.29,298.47,60.022,1555126204,"201051344001158","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1240472.6,1240472.6,16047,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126222,376419.00
04/12/2019 23:30,2,0.000,ALERT,213.96,297.57,60.043,1555126204,"201051344000917","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1255216.4,1255216.4,23719,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126224,376420.00
04/12/2019 23:30,2,0.000,ALERT,213.74,297.57,60.022,1555126204,"201051344000417","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1008301.6,1008301.6,23910,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126226,376421.00
04/12/2019 23:30,2,0.000,ALERT,213.96,298.17,60.028,1555126204,"201051344000685","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1259820.9,1259820.9,23930,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126228,376422.00
04/12/2019 23:30,2,0.000,ALERT,213.74,297.26,60.038,1555126204,"201051344000651","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1252589.5,1252589.5,23899,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555126230,376423.00
