ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2019 23:30,2,0.000,ALERT,212.83,299.07,60.012,1555126204,"201051344000594","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1266438.5,1266438.5,47730,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555126232,376424.00
04/12/2019 23:30,2,0.000,ALERT,213.29,298.47,60.033,1555126204,"201051344000469","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1245030.1,1245030.1,16022,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126233,376425.00
04/12/2019 23:30,2,0.000,ALERT,213.96,298.47,60.033,1555126204,"201051344000585","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1265666.8,1265666.8,23957,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126235,376426.00
04/12/2019 23:30,2,0.000,ALERT,213.51,298.17,60.054,1555126204,"201051344000853","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1268407.4,1268407.4,15623,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126237,376427.00
04/12/2019 23:30,2,0.000,ALERT,213.96,298.47,60.028,1555126204,"201051344001145","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1268108.6,1268108.6,23875,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126239,376428.00
04/12/2019 23:30,2,0.000,ALERT,213.74,298.17,60.022,1555126204,"201051344000438","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1260936.3,1260936.3,23908,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126241,376429.00
04/12/2019 23:30,2,0.000,ALERT,213.29,298.17,60.028,1555126204,"201051344001135","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1247829.2,1247829.2,23861,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555126243,376430.00
04/12/2019 23:30,2,0.000,ALERT,213.06,298.77,60.022,1555126204,"201051344000983","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1266533.3,1266533.3,15621,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126244,376431.00
04/12/2019 23:30,2,0.000,ALERT,213.74,297.87,60.049,1555126204,"201051344001203","174011545737251",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,1255551.2,1255551.2,23915,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126246,376432.00
04/12/2019 23:30,2,0.000,ALERT,213.51,298.47,60.022,1555126204,"201051344001230","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1252465.8,1252465.8,23735,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126248,376433.00
04/12/2019 23:30,2,0.000,ALERT,213.29,297.87,60.033,1555126204,"201051344000646","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1245473.1,1245473.1,23884,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126250,376434.00
04/12/2019 23:30,2,0.000,ALERT,213.51,298.17,60.028,1555126204,"201051344000867","174011545737251",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,1243788.4,1243788.4,47811,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555126252,376435.00
04/12/2019 23:30,2,0.000,ALERT,213.74,298.17,60.038,1555126204,"201051344000633","174011545737251",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,1242641.9,1242641.9,47858,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126254,376436.00
04/12/2019 23:30,2,0.000,ALERT,213.06,298.17,60.028,1555126204,"201051344000955","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1265350.1,1265350.1,23904,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555126255,376437.00
04/12/2019 23:30,2,0.000,ALERT,213.29,297.87,60.038,1555126204,"201051344000648","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1256473.0,1256473.0,47364,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126257,376438.00
04/12/2019 23:30,2,0.000,ALERT,213.51,298.17,60.038,1555126204,"201051344000645","174011545737251",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,1261262.7,1261262.7,47326,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555126259,376439.00
04/12/2019 23:30,2,0.000,ALERT,213.06,299.07,60.028,1555126204,"201051344000569","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1277314.5,1277314.5,15539,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555126261,376440.00
04/12/2019 23:30,2,0.000,ALERT,213.29,298.17,60.017,1555126204,"179051228000119","174011545737251",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,64507.9,64507.9,15631,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555126263,376441.00
04/12/2019 23:45,2,0.000,ALERT,212.83,299.37,60.043,1555127104,"201051344000579","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1277083.0,1277083.0,15992,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127106,376442.00
04/12/2019 23:45,2,0.000,ALERT,212.38,297.26,60.006,1555127104,"201051344001025","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1259449.8,1259449.8,23919,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127108,376443.00
04/12/2019 23:45,2,0.000,ALERT,212.61,297.87,60.028,1555127104,"201051344001093","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1243488.3,1243488.3,23952,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127109,376444.00
04/12/2019 23:45,2,0.000,ALERT,212.83,299.07,60.017,1555127104,"201051344000458","174011545737251",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,1260355.0,1260355.0,15740,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127111,376445.00
04/12/2019 23:45,2,0.000,ALERT,212.61,298.17,60.043,1555127104,"201051344000890","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1258052.0,1258052.0,23870,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127113,376446.00
04/12/2019 23:45,2,0.000,ALERT,212.61,298.47,60.006,1555127104,"201051344000988","174011545737251",0.00,3.00,0,293.96,299.97,0.0,0.0,0.000,973674.2,973674.2,16064,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127115,376447.00
04/12/2019 23:45,2,0.000,ALERT,213.06,298.77,59.975,1555127104,"201051344000582","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1237151.4,1237151.4,23843,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127117,376448.00
04/12/2019 23:45,2,0.000,ALERT,212.83,299.37,60.012,1555127104,"201051344000868","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1245476.3,1245476.3,47791,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127119,376449.00
04/12/2019 23:45,2,0.000,ALERT,213.29,299.37,60.006,1555127104,"201051344000576","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1263643.5,1263643.5,19825,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127121,376450.00
04/12/2019 23:45,2,0.000,ALERT,213.06,298.77,60.001,1555127104,"201051344001158","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1240472.6,1240472.6,16049,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127122,376451.00
04/12/2019 23:45,2,0.000,ALERT,212.83,297.26,59.985,1555127104,"201051344000917","174011545737251",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,1255216.4,1255216.4,23721,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127124,376452.00
04/12/2019 23:45,2,0.000,ALERT,212.83,297.26,60.001,1555127104,"201051344000417","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1008301.6,1008301.6,23912,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127126,376453.00
04/12/2019 23:45,2,0.000,ALERT,213.06,297.87,59.996,1555127104,"201051344000685","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1259820.9,1259820.9,23932,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127128,376454.00
04/12/2019 23:45,2,0.000,ALERT,212.83,297.26,60.001,1555127104,"201051344000651","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1252589.5,1252589.5,23901,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127130,376455.00
04/12/2019 23:45,2,0.000,ALERT,212.61,299.37,60.001,1555127104,"201051344000594","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1266438.5,1266438.5,47732,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127131,376456.00
04/12/2019 23:45,2,0.000,ALERT,213.06,298.77,60.017,1555127104,"201051344000469","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1245030.1,1245030.1,16024,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127133,376457.00
04/12/2019 23:45,2,0.000,ALERT,212.83,298.17,60.012,1555127104,"201051344000585","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1265666.8,1265666.8,23959,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127135,376458.00
04/12/2019 23:45,2,0.000,ALERT,213.51,298.77,60.049,1555127104,"201051344000853","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1268407.4,1268407.4,15625,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127137,376459.00
04/12/2019 23:45,2,0.000,ALERT,212.83,298.17,60.006,1555127104,"201051344001145","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1268108.6,1268108.6,23877,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127139,376460.00
04/12/2019 23:45,2,0.000,ALERT,212.83,297.87,60.012,1555127104,"201051344000438","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1260936.3,1260936.3,23910,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127141,376461.00
04/12/2019 23:45,2,0.000,ALERT,212.38,297.87,60.001,1555127104,"201051344001135","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1247829.2,1247829.2,23863,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127142,376462.00
04/12/2019 23:45,2,0.000,ALERT,212.83,299.07,60.012,1555127104,"201051344000983","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1266533.3,1266533.3,15623,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127144,376463.00
04/12/2019 23:45,2,0.000,ALERT,212.83,297.57,60.012,1555127104,"201051344001203","174011545737251",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,1255551.2,1255551.2,23917,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127146,376464.00
04/12/2019 23:45,2,0.000,ALERT,212.61,297.87,60.012,1555127104,"201051344001230","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1252465.8,1252465.8,23737,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127148,376465.00
04/12/2019 23:45,2,0.000,ALERT,212.38,297.57,60.006,1555127104,"201051344000646","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1245473.1,1245473.1,23886,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127150,376466.00
04/12/2019 23:45,2,0.000,ALERT,213.29,298.17,60.006,1555127104,"201051344000867","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1243788.4,1243788.4,47813,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127151,376467.00
04/12/2019 23:45,2,0.000,ALERT,213.51,298.47,60.006,1555127104,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1242641.9,1242641.9,47860,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127153,376468.00
04/12/2019 23:45,2,0.000,ALERT,212.38,297.87,59.964,1555127104,"201051344000955","174011545737251",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,1265350.1,1265350.1,23906,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127155,376469.00
04/12/2019 23:45,2,0.000,ALERT,213.06,297.87,60.006,1555127104,"201051344000648","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1256473.0,1256473.0,47366,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127157,376470.00
04/12/2019 23:45,2,0.000,ALERT,213.29,298.77,60.012,1555127104,"201051344000645","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1261262.7,1261262.7,47328,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555127159,376471.00
04/12/2019 23:45,2,0.000,ALERT,213.06,299.37,59.953,1555127104,"201051344000569","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1277314.5,1277314.5,15541,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555127161,376472.00
04/12/2019 23:45,2,0.000,ALERT,213.51,298.17,60.006,1555127104,"179051228000119","174011545737251",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,64507.9,64507.9,15633,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555127162,376473.00
